Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.85,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.11
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,31.39,21.46
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,45.26,34.13
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,60.17,47.62
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,75.18,61.03
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,89.78,73.9
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,104.45,86.66
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,152.28,127.53
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,202.89,170.5
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,217.76,183.05
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,232.21,195.09
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,292.39,245.81
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,353.97,297.05
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,363.49,304.41
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,371.76,310.75
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,410.16,342.99
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,449.95,376.09
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,380.37,317.35
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,300.52,249.52
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,231.88,192.33
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,170.1,139.97
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,195.99,162.17
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,222.35,184.52
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,203.96,168.78
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,185.59,153.16
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,184.98,153.25
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,184.43,153.38
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,129.21,106.56
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,75.43,60.31
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,68.64,54.59
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,61.86,48.8
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,54.11,42.11
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,46.36,35.35
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,38.62,28.57
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,30.89,21.68
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,22.67,14.24
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,14.46,6.77
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,8.67,0.82
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,8.36,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,16.4,7.31
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,28.97,19.37
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,41.49,30.8
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,55.43,43.25
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,69.44,55.57
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,83.04,67.41
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,96.7,79.12
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,178.78,147.82
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,269.08,222.27
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,263.09,217.36
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,248.44,205.14
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,235.41,193.83
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,216.77,177.72
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,201.05,164.55
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,184.65,150.74
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,173.69,141.58
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,162.59,132.28
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,125.65,101.55
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,89.03,70.81
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,112.8,90.83
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,136.89,110.78
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,167.95,136.63
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,199.65,162.75
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,180.99,147.06
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,162.36,131.6
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,139.96,113.25
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,117.63,94.83
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,117.97,95.34
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,118.43,95.9
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,107.99,87.44
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,97.57,78.93
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,85.58,68.85
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,73.58,58.65
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,61.05,47.92
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,48.49,36.94
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,36.22,25.96
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,24.13,15.02
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,14.47,5.36
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,14.25,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,30.67,14.04
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,67.52,35.73
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,115.53,70.23
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,135.09,97.92
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,131.17,104.51
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,158.68,128.46
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,187.25,153.0
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,223.35,182.97
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,262.21,214.92
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,284.11,232.91
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,304.88,249.52
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,284.16,231.76
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,254.88,206.71
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,270.67,219.4
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,286.65,232.05
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,360.37,291.78
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,432.55,349.02
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,461.77,372.3
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,498.01,400.98
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,647.68,521.43
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,784.43,624.27
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,785.42,624.18
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,782.97,622.86
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,775.25,618.13
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,764.16,611.08
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,745.67,598.41
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,728.46,586.78
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,701.21,567.63
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,671.37,546.27
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,633.12,517.06
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,593.19,485.93
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,547.24,448.68
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,500.56,409.87
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,442.84,362.45
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,386.68,314.44
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,319.15,255.56
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,256.32,198.47
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,171.79,116.21
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,84.38,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,12.29,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,30.33,12.43
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,71.48,34.59
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,123.49,72.09
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,176.04,117.08
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,233.87,169.29
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,288.75,220.42
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,346.09,272.97
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,399.31,321.11
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,452.85,367.99
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,502.11,410.46
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,550.38,450.73
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,593.56,485.94
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,634.75,518.6
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,671.34,547.67
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,705.33,574.14
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,733.26,593.66
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,757.94,609.96
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,777.97,623.93
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,794.58,635.44
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,804.73,641.54
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,811.25,645.16
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,811.89,645.89
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,808.9,644.19
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,799.17,637.76
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,785.95,628.97
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,767.22,616.24
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,745.35,601.26
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,716.05,580.72
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,684.27,558.21
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,645.62,529.46
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,609.16,501.19
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,560.5,462.7
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,511.38,422.69
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,452.85,374.26
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,395.88,325.2
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,326.13,264.13
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,261.47,205.17
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,177.05,123.33
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,89.09,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,14.25,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,29.75,13.95
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,66.48,35.83
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,114.41,70.69
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,162.26,111.31
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,216.08,159.53
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,267.36,207.49
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,321.57,257.8
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,372.2,304.11
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,423.12,349.42
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,470.23,390.38
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,516.93,429.75
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,558.89,464.24
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,599.51,496.68
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,634.84,524.37
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,667.98,549.74
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,613.35,503.21
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,536.23,438.78
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,580.82,474.7
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,620.13,505.53
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,606.63,493.03
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,590.25,478.66
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,514.07,417.92
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,435.84,354.65
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,506.68,413.53
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,574.91,468.36
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,355.23,292.81
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,129.91,103.94
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,155.3,125.94
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,181.36,148.0
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,165.34,135.06
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,149.52,122.25
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,129.99,105.93
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,110.76,89.69
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,92.42,74.22
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,74.0,58.38
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,55.43,42.13
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,36.58,25.45
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,21.73,11.42
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.86,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.93,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,16.71,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,30.99,16.42
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,63.53,38.24
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,106.74,69.7
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,150.47,106.09
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,199.79,149.0
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,248.55,192.79
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,299.98,238.81
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,346.77,280.37
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,394.86,322.03
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,249.07,206.31
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.35
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,80.28,63.39
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,91.0,72.23
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,98.85,78.73
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,106.72,85.24
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,107.72,85.82
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,108.73,86.43
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,109.74,87.22
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,110.76,88.04
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,76.43,59.26
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,42.53,30.64
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,44.47,32.32
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,46.4,33.99
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,65.76,50.46
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,85.14,66.89
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,114.79,91.91
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,145.44,117.66
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,156.19,126.69
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,167.23,135.98
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,165.13,134.87
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,162.89,133.62
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,142.19,116.3
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,121.86,99.16
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,213.52,177.86
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,279.16,230.32
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,221.51,179.2
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,168.3,131.81
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,93.37,65.62
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.47,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,13.27,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,27.66,11.94
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,65.2,32.62
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,114.12,66.92
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,164.4,108.66
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,219.55,157.11
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,271.58,204.64
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,326.34,254.1
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,378.05,299.83
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,430.96,345.22
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,478.91,385.83
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,525.43,424.04
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,568.86,458.06
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,610.96,489.97
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,647.29,516.98
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,681.26,541.57
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,710.25,561.59
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,736.38,578.57
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,757.2,593.17
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,774.76,605.52
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,787.09,613.33
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,795.96,618.81
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,797.94,620.45
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,796.35,619.74
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,788.58,614.79
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,777.32,607.5
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,759.61,595.19
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,738.75,580.71
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,711.54,561.87
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,681.69,541.06
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,644.65,513.79
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,605.81,483.58
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,559.0,446.81
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,515.24,411.22
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,458.73,367.61
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,403.51,322.87
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,335.73,265.71
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,272.71,210.11
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,190.25,134.4
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,112.32,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,44.65,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,14.25,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,28.73,13.27
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,65.09,33.83
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,113.08,67.37
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,161.42,107.28
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,215.5,154.4
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,267.33,201.24
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,322.24,250.48
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,374.63,296.57
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,428.16,342.48
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,419.72,338.74
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,386.81,313.14
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,391.84,316.96
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,387.51,312.6
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,408.39,328.5
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,428.6,343.54
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,259.76,208.85
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,80.3,60.76
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,178.64,141.4
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,287.18,227.89
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,147.57,115.82
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,12.56,4.77
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,283.06,229.94
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,554.09,440.39
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,541.11,428.37
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,526.8,416.99
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,509.5,404.03
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,490.96,390.08
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,536.72,427.49
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,570.42,454.67
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,589.73,469.49
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,598.26,475.39
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,553.08,438.77
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,507.06,401.08
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,449.11,356.41
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,392.68,311.01
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,325.52,255.04
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,266.66,203.52
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,146.75,103.86
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,36.1,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,13.76,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,27.94,12.7
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,65.73,33.71
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,115.13,68.76
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,165.12,110.69
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,222.62,162.09
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,276.17,212.72
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,332.56,265.87
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,385.56,315.27
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,439.64,364.53
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,488.29,408.9
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,536.3,451.73
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,579.47,488.8
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,621.78,524.22
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,658.44,555.23
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,692.74,583.8
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,721.45,606.03
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,747.2,624.63
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,767.55,640.1
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,784.6,653.08
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,717.8,599.53
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,635.09,529.81
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,595.12,496.21
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,546.22,455.18
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,548.21,457.96
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,548.42,459.18
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,659.26,554.19
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,741.82,622.68
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,582.65,492.34
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,416.01,350.81
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,352.32,298.31
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,299.02,253.41
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,269.83,229.23
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,240.79,204.67
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,208.25,176.53
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,175.94,147.97
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,140.16,115.8
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,105.35,84.0
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,64.51,46.59
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,19.26,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,9.34,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,13.76,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,27.98,12.97
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,67.48,35.09
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,118.5,71.9
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,169.21,115.15
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,226.9,167.33
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,280.94,218.19
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,337.77,271.1
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,390.9,320.12
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,444.89,368.52
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,495.16,412.26
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,544.82,454.02
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,589.0,490.22
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,630.08,522.9
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,667.36,551.35
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,702.22,577.06
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,730.45,597.09
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,755.61,613.39
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,776.15,627.26
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,793.4,638.7
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,804.48,644.52
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,812.06,647.89
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,812.74,647.55
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,809.88,644.84
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,800.87,638.44
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,788.51,629.81
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,773.54,620.01
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,751.14,604.85
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,723.48,585.87
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,693.2,564.84
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,654.68,536.99
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,614.42,506.83
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,565.9,468.83
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,516.94,429.35
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,458.65,381.02
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,405.08,334.77
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,335.65,274.33
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,271.38,216.38
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,189.19,141.63
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,111.1,19.63
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,42.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,14.25,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,28.13,13.63
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,65.11,34.57
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,113.73,69.14
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,149.36,105.77
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,174.16,133.67
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,213.8,169.01
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,256.18,206.42
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,277.92,227.43
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,294.72,242.88
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,402.56,331.04
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,527.83,431.22
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,508.42,414.84
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,469.52,382.7
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,494.12,402.2
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,517.15,419.6
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,427.98,347.14
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,322.9,260.73
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,381.95,309.07
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,436.98,352.7
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,474.41,382.16
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,519.36,417.04
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,508.04,408.02
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,495.59,398.61
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,385.64,311.37
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,275.9,222.34
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,360.59,293.22
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,434.46,353.04
