Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,14.56,1.64
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,38.4,21.01
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,77.58,42.35
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,128.08,78.28
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,179.52,120.41
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,237.79,170.39
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,212.92,163.82
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,149.47,119.44
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,179.09,143.15
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,209.75,167.29
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,303.74,242.86
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,411.79,328.68
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,417.1,331.95
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,413.28,327.88
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,566.21,451.78
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,729.89,579.99
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,760.1,600.85
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,787.22,620.05
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,809.79,636.76
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,829.08,651.2
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,842.24,661.71
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,851.87,669.81
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,855.26,673.08
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,855.06,673.9
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,847.83,669.68
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,837.15,663.04
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,824.97,654.89
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,804.92,640.98
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,776.45,620.81
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,745.42,598.69
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,707.84,570.69
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,668.34,541.11
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,618.24,501.61
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,570.95,463.56
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,514.33,418.03
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,458.71,372.25
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,390.31,315.18
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,326.06,260.24
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,250.65,195.62
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,183.34,136.41
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,88.76,47.35
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,12.18,1.15
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,36.24,17.48
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,82.51,42.36
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,137.77,82.31
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,192.57,128.77
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,252.72,182.24
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,311.06,235.85
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,371.85,291.06
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,428.25,341.37
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,485.09,390.64
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,538.56,436.77
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,591.23,481.06
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,638.45,519.01
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,683.71,554.38
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,724.23,586.38
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,762.21,614.54
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,794.56,636.84
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,823.7,656.63
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,846.99,672.84
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,866.77,686.51
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,880.57,694.8
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,890.62,700.48
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,894.88,703.16
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,895.32,703.26
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,888.84,698.84
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,878.64,691.92
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,862.41,680.18
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,842.73,666.09
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,815.93,647.21
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,786.12,626.17
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,749.37,599.74
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,714.64,575.22
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,668.21,540.46
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,620.49,502.91
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,563.9,459.76
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,507.63,415.23
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,440.58,359.78
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,376.44,304.67
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,300.53,239.17
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,229.65,175.57
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,131.97,78.68
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,39.2,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,11.66,1.56
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,38.23,18.95
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,83.68,43.56
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,139.55,85.27
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,195.14,133.78
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,256.55,190.16
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,315.09,245.57
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,376.49,302.72
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,433.26,354.93
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,490.42,405.96
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,543.65,452.27
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,595.91,496.34
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,643.69,535.67
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,689.49,572.37
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,730.04,604.97
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,767.94,633.08
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,799.72,655.37
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,828.16,675.02
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,851.91,691.81
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,872.08,705.94
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,885.81,714.61
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,895.73,720.6
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,900.44,723.94
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,901.3,724.63
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,894.92,718.79
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,884.77,710.41
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,869.19,699.54
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,850.08,686.2
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,822.98,667.3
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,792.91,646.16
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,757.12,621.22
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,718.96,594.25
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,676.73,562.59
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,628.82,524.25
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,573.39,479.6
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,518.08,434.08
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,451.61,377.11
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,387.74,320.43
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,310.47,252.03
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,240.14,187.26
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,150.17,95.46
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,58.05,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,12.49,2.65
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,39.44,19.25
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,85.84,44.37
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,142.24,86.41
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,198.4,134.95
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,259.41,189.74
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,318.06,243.61
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,379.52,298.84
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,437.07,349.12
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,494.94,397.9
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,548.26,442.28
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,600.62,484.53
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,648.55,522.23
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,694.57,557.52
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,736.12,588.92
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,775.04,616.11
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,806.19,636.78
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,833.73,654.85
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,857.26,670.39
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,877.25,683.48
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,892.93,694.14
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,904.89,702.37
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,909.53,704.62
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,910.29,704.37
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,905.27,699.6
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,896.43,692.41
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,879.81,681.32
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,859.63,667.95
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,829.84,647.95
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,797.36,626.09
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,760.43,601.03
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,725.52,577.23
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,679.15,544.05
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,631.42,507.85
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,575.0,465.84
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,518.77,422.4
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,451.97,368.5
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,387.76,314.41
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,313.8,251.39
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,244.21,189.23
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,151.47,99.12
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,58.37,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,13.7,3.95
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,41.33,21.7
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,85.08,46.31
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,139.12,86.68
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,193.04,133.37
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,253.0,187.17
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,309.8,239.66
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,369.16,293.78
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,424.97,343.61
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,481.2,392.64
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,533.5,436.85
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,585.19,479.18
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,631.86,516.49
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,675.42,550.44
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,663.05,539.01
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,635.74,515.65
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,724.59,585.6
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,813.2,649.96
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,836.38,665.72
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,856.21,679.55
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,870.18,687.94
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,880.55,693.85
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,810.78,643.11
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,726.11,578.33
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,805.64,641.09
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,868.25,686.84
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,851.94,675.18
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,837.09,665.29
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,806.02,643.6
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,772.48,620.13
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,735.43,594.59
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,696.3,567.24
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,649.11,531.5
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,603.98,496.16
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,546.97,451.34
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,490.67,405.73
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,424.06,350.45
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,360.76,296.03
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,284.13,230.02
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,214.99,168.27
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,129.85,87.56
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,41.12,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,10.81,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,18.29,7.61
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,41.7,20.95
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,86.7,46.27
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,143.33,89.18
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,198.64,137.39
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,259.35,192.63
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,317.52,247.19
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,378.14,303.29
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,435.72,355.96
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,494.34,408.22
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,547.47,455.33
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,599.77,500.62
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,648.42,540.97
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,695.44,578.99
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,736.22,611.94
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,774.39,640.7
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,807.22,664.06
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,836.86,684.84
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,861.08,702.34
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,881.76,717.17
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,896.5,726.38
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,907.46,732.83
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,912.68,736.27
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,914.02,736.97
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,908.19,732.46
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,898.52,725.29
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,882.83,713.77
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,863.58,699.73
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,834.64,678.51
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,802.92,655.24
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,767.06,629.54
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,728.83,601.85
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,687.58,570.68
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,640.43,532.96
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,584.58,487.69
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,528.77,441.71
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,464.44,386.79
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,402.21,331.77
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,325.54,264.32
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,255.31,200.16
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,170.15,117.7
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,76.87,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,20.59,9.94
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,45.13,24.53
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,89.3,50.42
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,143.89,91.95
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,198.28,138.82
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,260.37,194.34
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,318.05,247.33
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,378.24,301.49
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,435.15,351.77
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,493.05,401.42
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,546.23,446.6
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,598.1,489.53
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,645.72,527.3
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,691.64,562.77
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,732.28,594.03
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,770.38,621.11
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,802.06,643.23
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,830.51,662.91
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,854.25,678.56
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,874.54,691.71
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,889.14,700.78
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,900.08,707.32
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,904.26,709.86
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,904.65,709.86
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,899.2,704.79
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,890.0,697.24
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,873.62,685.4
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,853.76,671.22
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,827.06,652.21
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,797.39,631.12
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,761.45,606.14
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,727.59,582.52
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,682.01,548.81
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,634.97,512.19
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,578.97,469.82
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,523.13,426.12
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,457.3,373.02
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,393.95,319.76
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,320.96,257.06
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,252.09,195.59
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,162.6,112.95
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,69.12,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,19.43,9.4
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,44.09,20.87
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,91.58,47.75
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,148.51,91.31
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,204.9,141.04
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,265.87,196.95
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,300.95,235.82
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,322.75,260.65
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,364.01,298.01
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,403.55,332.52
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,420.14,346.56
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,425.1,349.8
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,495.4,407.82
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,571.13,469.47
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,620.23,509.19
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,668.48,548.0
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,753.71,615.95
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,841.42,681.05
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,793.93,644.24
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,728.22,590.8
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,825.84,667.55
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,913.43,731.66
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,918.14,734.71
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,918.93,735.43
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,914.56,732.77
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,906.3,727.42
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,890.45,716.33
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,870.98,702.69
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,845.73,685.05
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,817.14,664.91
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,781.96,640.29
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,744.22,613.53
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,699.44,580.05
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,652.85,544.31
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,598.42,500.66
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,543.8,455.53
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,484.23,403.97
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,422.8,349.63
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,347.6,283.06
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,278.38,219.26
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,189.35,134.69
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,107.13,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,11.8,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,18.41,9.01
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,45.09,21.19
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,91.78,47.64
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,147.63,90.24
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,203.96,139.58
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,264.82,194.64
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,323.97,248.91
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,383.8,302.69
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,440.42,352.6
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,497.19,401.18
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,550.18,445.75
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,602.14,488.2
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,649.47,524.93
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,694.76,559.03
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,735.39,589.74
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,773.38,617.28
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,803.91,638.02
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,830.77,656.02
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,854.15,672.48
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,874.05,686.5
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,889.0,695.71
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,900.26,702.4
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,904.43,705.19
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,904.78,705.46
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,899.39,700.45
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,890.23,692.96
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,874.25,681.8
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,854.78,668.31
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,827.83,649.86
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,797.94,629.34
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,762.52,604.69
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,724.73,578.27
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,680.03,545.57
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,637.86,513.53
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,583.2,471.82
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,528.53,428.79
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,464.85,377.14
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,403.22,325.16
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,329.17,262.45
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,261.18,202.28
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,178.14,126.26
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,97.08,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,18.18,9.05
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,46.95,22.86
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,93.45,49.94
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,149.41,92.69
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,204.5,140.53
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,264.36,194.1
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,322.67,246.99
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,383.1,300.57
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,440.58,350.55
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,497.64,398.64
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,550.35,441.93
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,602.15,483.07
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,649.44,519.66
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,694.82,553.79
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,735.32,582.44
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,773.26,607.66
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,805.48,628.49
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,834.53,646.91
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,858.17,661.72
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,878.3,674.09
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,892.36,682.31
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,902.67,688.08
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,907.26,691.04
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,908.03,691.57
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,902.64,687.08
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,893.52,680.24
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,877.85,670.35
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,858.66,658.16
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,831.92,640.76
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,802.22,621.28
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,767.14,597.67
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,729.65,572.16
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,687.46,542.19
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,639.61,506.73
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,584.28,466.49
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,529.0,424.78
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,463.02,373.15
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,399.63,321.31
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,327.34,260.52
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,258.82,200.4
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,172.16,122.85
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,91.42,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,34.47,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,13.76,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,20.68,11.1
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,49.74,23.75
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,97.24,51.19
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,153.98,94.11
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,210.94,143.03
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,272.64,197.52
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,331.44,250.18
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,392.21,303.32
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,450.3,352.99
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,507.9,400.8
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,561.33,444.63
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,613.76,486.47
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,661.35,522.59
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,706.98,556.22
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,748.36,584.82
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,787.08,610.18
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,817.45,629.23
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,844.24,645.58
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,868.0,661.01
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,888.23,674.19
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,901.68,681.71
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,911.34,686.75
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,915.14,689.01
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,915.11,688.84
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,908.07,684.3
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,897.33,677.41
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,881.06,666.37
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,861.34,653.09
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,834.2,635.02
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,804.1,614.94
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,767.54,590.7
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,733.13,567.83
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,686.22,535.67
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,638.1,501.13
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,582.49,461.73
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,527.02,420.83
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,461.12,369.48
