Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,400.64,320.16
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,326.26,258.2
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,258.38,199.16
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,171.82,122.86
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,91.55,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,34.36,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,21.0,14.74,0.0
2016,2,12,7,45,333.5,27.5,2.85,10.0,65.0,21.16,11.75
2016,2,12,8,0,486.0,40.0,3.2,11.0,109.0,50.46,25.29
2016,2,12,8,15,569.5,48.5,3.05,11.5,162.5,96.67,52.99
2016,2,12,8,30,653.0,57.0,2.9,12.0,216.0,152.35,95.44
2016,2,12,8,45,705.5,62.5,2.75,13.0,270.5,209.14,143.97
2016,2,12,9,0,758.0,68.0,2.6,14.0,325.0,269.46,196.81
2016,2,12,9,15,791.5,72.0,2.6,15.0,377.0,326.95,247.73
2016,2,12,9,30,825.0,76.0,2.6,16.0,429.0,386.73,299.31
2016,2,12,9,45,848.5,79.0,2.65,17.0,476.0,443.15,346.87
2016,2,12,10,0,872.0,82.0,2.7,18.0,523.0,500.12,393.16
2016,2,12,10,15,888.5,84.5,2.8,18.5,564.5,553.11,435.77
2016,2,12,10,30,905.0,87.0,2.9,19.0,606.0,604.82,476.16
2016,2,12,10,45,916.0,89.0,3.0,20.0,640.0,651.74,510.92
2016,2,12,11,0,927.0,91.0,3.1,21.0,674.0,696.85,543.3
2016,2,12,11,15,934.5,92.5,3.15,21.5,700.5,737.0,571.49
2016,2,12,11,30,942.0,94.0,3.2,22.0,727.0,774.61,596.36
2016,2,12,11,45,946.0,95.5,3.25,22.5,744.5,806.9,617.27
2016,2,12,12,0,950.0,97.0,3.3,23.0,762.0,836.09,635.95
2016,2,12,12,15,951.5,97.5,3.3,23.0,771.0,859.02,651.22
2016,2,12,12,30,953.0,98.0,3.3,23.0,780.0,878.48,664.21
2016,2,12,12,45,951.5,98.5,3.3,23.5,780.0,891.92,671.87
2016,2,12,13,0,950.0,99.0,3.3,24.0,780.0,901.67,677.16
2016,2,12,13,15,947.0,98.5,3.3,24.0,771.0,905.36,679.81
2016,2,12,13,30,944.0,98.0,3.3,24.0,762.0,905.31,680.12
2016,2,12,13,45,937.0,97.5,3.3,24.0,744.0,898.19,675.8
2016,2,12,14,0,930.0,97.0,3.3,24.0,726.0,887.44,669.2
2016,2,12,14,15,921.5,96.0,3.3,23.5,700.5,871.37,660.39
2016,2,12,14,30,913.0,95.0,3.3,23.0,675.0,851.93,649.33
2016,2,12,14,45,889.5,97.0,3.3,23.0,639.0,825.57,632.23
2016,2,12,15,0,866.0,99.0,3.3,23.0,603.0,791.88,609.97
2016,2,12,15,15,848.5,96.0,3.2,22.5,562.5,754.89,585.92
2016,2,12,15,30,831.0,93.0,3.1,22.0,522.0,715.74,560.05
2016,2,12,15,45,805.0,90.0,3.05,22.0,475.5,668.83,527.33
2016,2,12,16,0,779.0,87.0,3.0,22.0,429.0,620.89,491.9
2016,2,12,16,15,744.5,82.0,2.75,21.0,378.5,567.46,452.41
2016,2,12,16,30,710.0,77.0,2.5,20.0,328.0,511.96,410.12
2016,2,12,16,45,657.5,71.0,2.25,19.0,274.5,446.56,358.6
2016,2,12,17,0,605.0,65.0,2.0,18.0,221.0,384.08,307.51
2016,2,12,17,15,526.0,56.0,2.05,17.0,169.0,310.0,245.9
2016,2,12,17,30,447.0,47.0,2.1,16.0,117.0,242.52,187.55
2016,2,12,17,45,314.5,33.0,2.15,15.5,73.0,159.28,114.84
2016,2,12,18,0,182.0,19.0,2.2,15.0,29.0,82.32,8.1
2016,2,12,18,15,91.0,9.5,2.25,14.5,14.5,30.42,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,11.71,0.0
2016,2,13,7,45,213.5,33.0,2.3,8.5,59.5,25.57,15.75
2016,2,13,8,0,339.0,51.0,2.3,9.0,100.0,55.22,32.78
2016,2,13,8,15,421.0,63.5,2.3,9.5,150.5,97.74,60.44
2016,2,13,8,30,503.0,76.0,2.3,10.0,201.0,148.52,99.52
2016,2,13,8,45,562.0,84.5,2.3,11.0,253.5,199.71,142.69
2016,2,13,9,0,621.0,93.0,2.3,12.0,306.0,257.07,192.19
2016,2,13,9,15,659.0,99.5,2.25,12.5,356.0,311.42,240.09
2016,2,13,9,30,697.0,106.0,2.2,13.0,406.0,368.82,289.59
2016,2,13,9,45,726.0,110.5,2.2,14.0,453.0,423.08,334.95
2016,2,13,10,0,755.0,115.0,2.2,15.0,500.0,478.72,379.85
2016,2,13,10,15,774.5,119.0,2.35,15.5,540.5,529.9,421.12
2016,2,13,10,30,794.0,123.0,2.5,16.0,581.0,580.89,461.17
2016,2,13,10,45,810.5,124.5,2.65,17.0,615.5,626.81,495.58
2016,2,13,11,0,827.0,126.0,2.8,18.0,650.0,671.64,528.29
2016,2,13,11,15,837.0,128.0,2.95,18.5,676.5,711.18,557.34
2016,2,13,11,30,847.0,130.0,3.1,19.0,703.0,748.68,584.12
2016,2,13,11,45,880.0,119.0,3.3,19.5,727.0,787.6,610.96
2016,2,13,12,0,913.0,108.0,3.5,20.0,751.0,821.92,634.36
2016,2,13,12,15,916.0,108.5,3.6,20.0,761.0,845.34,650.77
2016,2,13,12,30,919.0,109.0,3.7,20.0,771.0,865.48,665.03
2016,2,13,12,45,921.0,108.0,3.8,20.5,772.0,879.81,674.08
2016,2,13,13,0,923.0,107.0,3.9,21.0,773.0,890.63,680.81
2016,2,13,13,15,921.0,106.5,4.0,21.0,764.5,895.05,684.54
2016,2,13,13,30,919.0,106.0,4.1,21.0,756.0,895.83,685.94
2016,2,13,13,45,916.0,104.0,4.25,21.5,739.5,890.5,682.17
2016,2,13,14,0,913.0,102.0,4.4,22.0,723.0,881.57,676.03
2016,2,13,14,15,905.0,101.0,4.45,21.5,698.0,866.07,667.64
2016,2,13,14,30,897.0,100.0,4.5,21.0,673.0,847.23,657.03
2016,2,13,14,45,880.5,99.5,4.55,21.0,639.0,823.89,641.93
2016,2,13,15,0,864.0,99.0,4.6,21.0,605.0,792.91,621.3
2016,2,13,15,15,847.0,96.0,4.5,20.5,564.5,756.26,596.79
2016,2,13,15,30,830.0,93.0,4.4,20.0,524.0,717.42,570.46
2016,2,13,15,45,808.0,89.0,4.35,20.0,478.5,672.09,538.11
2016,2,13,16,0,786.0,85.0,4.3,20.0,433.0,625.45,503.1
2016,2,13,16,15,753.0,80.5,3.85,19.0,382.5,570.46,461.44
2016,2,13,16,30,720.0,76.0,3.4,18.0,332.0,518.45,420.75
2016,2,13,16,45,672.0,70.0,3.0,17.5,279.5,454.86,369.01
2016,2,13,17,0,624.0,64.0,2.6,17.0,227.0,393.76,317.66
2016,2,13,17,15,547.0,55.0,2.5,16.0,174.5,319.43,255.11
2016,2,13,17,30,470.0,46.0,2.4,15.0,122.0,251.53,195.83
2016,2,13,17,45,339.0,33.0,2.3,14.5,77.0,168.28,122.71
2016,2,13,18,0,208.0,20.0,2.2,14.0,32.0,91.77,20.39
2016,2,13,18,15,104.0,10.0,2.3,14.0,16.0,34.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.85,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,14.17,0.0
2016,2,14,7,45,266.5,32.5,4.8,12.0,65.5,25.65,15.74
2016,2,14,8,0,409.0,47.0,5.1,13.0,108.0,56.0,30.8
2016,2,14,8,15,204.5,51.5,5.5,13.5,82.0,65.39,41.28
2016,2,14,8,30,0.0,56.0,5.9,14.0,56.0,54.04,40.5
2016,2,14,8,45,0.0,70.0,6.35,15.0,70.0,67.45,51.78
2016,2,14,9,0,0.0,84.0,6.8,16.0,84.0,80.93,62.85
2016,2,14,9,15,0.0,84.5,6.85,16.5,84.5,81.59,63.12
2016,2,14,9,30,0.0,85.0,6.9,17.0,85.0,82.16,63.28
2016,2,14,9,45,0.0,94.5,7.0,17.5,94.5,91.36,70.58
2016,2,14,10,0,0.0,104.0,7.1,18.0,104.0,100.58,77.82
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,125.33,97.68
2016,2,14,10,30,0.0,155.0,6.9,19.0,155.0,150.22,117.41
2016,2,14,10,45,31.5,220.5,6.8,19.5,240.5,236.04,186.29
2016,2,14,11,0,63.0,286.0,6.7,20.0,326.0,324.06,255.51
2016,2,14,11,15,62.5,297.5,6.5,20.0,339.0,338.66,266.37
2016,2,14,11,30,62.0,309.0,6.3,20.0,352.0,353.14,277.2
2016,2,14,11,45,179.5,322.5,6.1,20.5,449.5,463.01,364.05
2016,2,14,12,0,297.0,336.0,5.9,21.0,547.0,579.91,453.75
2016,2,14,12,15,297.5,340.5,5.7,21.0,554.0,593.76,463.25
2016,2,14,12,30,298.0,345.0,5.5,21.0,561.0,606.54,472.22
2016,2,14,12,45,326.5,338.5,5.3,21.5,575.0,629.78,488.83
2016,2,14,13,0,355.0,332.0,5.1,22.0,589.0,652.31,504.68
2016,2,14,13,15,379.5,322.0,5.0,22.0,594.5,666.65,515.75
2016,2,14,13,30,404.0,312.0,4.9,22.0,600.0,679.52,525.78
2016,2,14,13,45,433.0,292.0,4.85,22.0,594.0,691.07,535.25
2016,2,14,14,0,462.0,272.0,4.8,22.0,588.0,693.62,538.38
2016,2,14,14,15,507.5,244.0,4.7,22.0,580.5,698.64,543.74
2016,2,14,14,30,553.0,216.0,4.6,22.0,573.0,700.07,546.48
2016,2,14,14,45,483.5,226.5,4.6,22.0,527.0,647.55,507.01
2016,2,14,15,0,414.0,237.0,4.6,22.0,481.0,587.41,461.86
2016,2,14,15,15,454.5,210.0,4.45,21.5,461.5,587.71,464.54
2016,2,14,15,30,495.0,183.0,4.3,21.0,442.0,575.6,457.68
2016,2,14,15,45,374.0,186.0,4.2,21.0,372.0,471.64,376.99
2016,2,14,16,0,253.0,189.0,4.1,21.0,302.0,383.95,307.41
2016,2,14,16,15,234.5,171.0,3.55,20.0,266.5,343.95,276.97
2016,2,14,16,30,216.0,153.0,3.0,19.0,231.0,304.72,246.28
2016,2,14,16,45,200.0,130.5,2.55,18.5,193.5,262.4,212.08
2016,2,14,17,0,184.0,108.0,2.1,18.0,156.0,220.87,177.69
2016,2,14,17,15,156.0,85.5,2.0,17.0,119.5,174.96,139.28
2016,2,14,17,30,128.0,63.0,1.9,16.0,83.0,131.25,101.76
2016,2,14,17,45,72.5,42.0,1.85,15.5,52.5,77.31,55.42
2016,2,14,18,0,17.0,21.0,1.8,15.0,22.0,27.49,5.26
2016,2,14,18,15,8.5,10.5,1.85,14.5,11.0,12.32,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,75.5,9.0,4.0,8.5,12.5,8.85,0.0
2016,2,15,7,30,151.0,18.0,4.1,9.0,25.0,14.11,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,24.92,15.47
2016,2,15,8,0,435.0,46.0,4.3,11.0,112.0,56.97,30.84
2016,2,15,8,15,517.5,55.5,4.55,11.5,165.0,101.63,59.07
2016,2,15,8,30,600.0,65.0,4.8,12.0,218.0,155.78,101.13
2016,2,15,8,45,658.5,70.5,5.05,13.0,273.0,209.97,147.64
2016,2,15,9,0,717.0,76.0,5.3,14.0,328.0,270.08,200.6
2016,2,15,9,15,752.0,81.0,5.35,14.5,379.5,328.63,253.28
2016,2,15,9,30,787.0,86.0,5.4,15.0,431.0,388.34,306.08
2016,2,15,9,45,817.0,88.5,5.5,16.0,479.5,445.57,355.2
2016,2,15,10,0,847.0,91.0,5.6,17.0,528.0,504.05,403.83
2016,2,15,10,15,863.5,93.5,5.6,17.5,569.5,556.23,446.75
2016,2,15,10,30,880.0,96.0,5.6,18.0,611.0,607.7,487.88
2016,2,15,10,45,894.5,97.0,5.6,18.5,646.0,655.4,525.03
2016,2,15,11,0,909.0,98.0,5.6,19.0,681.0,700.27,559.17
2016,2,15,11,15,917.0,100.0,5.6,19.0,707.5,740.87,589.63
2016,2,15,11,30,925.0,102.0,5.6,19.0,734.0,779.02,617.03
2016,2,15,11,45,927.5,104.0,5.7,19.5,751.5,810.38,638.52
2016,2,15,12,0,930.0,106.0,5.8,20.0,769.0,838.62,657.69
2016,2,15,12,15,932.5,106.5,5.7,20.0,778.5,862.05,673.69
2016,2,15,12,30,935.0,107.0,5.6,20.0,788.0,882.11,687.28
2016,2,15,12,45,940.0,104.5,5.6,20.5,789.5,897.59,696.84
2016,2,15,13,0,945.0,102.0,5.6,21.0,791.0,909.51,703.96
2016,2,15,13,15,943.5,101.5,5.45,21.0,783.0,914.45,706.75
2016,2,15,13,30,942.0,101.0,5.3,21.0,775.0,915.64,707.03
2016,2,15,13,45,944.5,96.5,5.15,21.0,759.5,912.13,704.14
2016,2,15,14,0,947.0,92.0,5.0,21.0,744.0,904.81,698.71
2016,2,15,14,15,940.5,91.0,4.85,21.0,719.0,890.08,688.2
2016,2,15,14,30,934.0,90.0,4.7,21.0,694.0,871.84,675.38
2016,2,15,14,45,927.0,87.0,4.6,21.0,661.5,847.57,658.72
2016,2,15,15,0,920.0,84.0,4.5,21.0,629.0,820.06,639.83
2016,2,15,15,15,905.5,82.0,4.25,20.5,589.0,784.94,616.03
2016,2,15,15,30,891.0,80.0,4.0,20.0,549.0,747.36,590.57
2016,2,15,15,45,877.5,75.0,3.8,20.0,504.0,704.82,560.29
2016,2,15,16,0,864.0,70.0,3.6,20.0,459.0,664.38,531.24
2016,2,15,16,15,835.5,66.5,3.05,19.0,407.5,610.21,490.18
2016,2,15,16,30,807.0,63.0,2.5,18.0,356.0,555.74,447.64
2016,2,15,16,45,768.5,57.5,2.0,17.0,302.0,493.64,397.86
2016,2,15,17,0,730.0,52.0,1.5,16.0,248.0,432.96,347.28
2016,2,15,17,15,659.5,46.0,1.45,15.0,193.0,359.26,285.91
2016,2,15,17,30,589.0,40.0,1.4,14.0,138.0,290.96,226.39
2016,2,15,17,45,462.0,30.0,1.35,13.5,89.0,205.22,150.98
2016,2,15,18,0,335.0,20.0,1.3,13.0,40.0,127.92,50.99
2016,2,15,18,15,167.5,10.0,1.3,12.5,20.0,49.54,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,3.35,9.5,14.5,9.34,0.0
2016,2,16,7,30,213.0,19.0,3.6,10.0,29.0,15.12,0.0
2016,2,16,7,45,349.0,31.5,3.85,11.0,74.0,24.22,14.96
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,58.24,30.01
2016,2,16,8,15,563.5,52.0,4.2,13.0,172.5,104.3,58.93
2016,2,16,8,30,642.0,60.0,4.3,14.0,226.0,159.31,101.57
2016,2,16,8,45,690.5,66.0,4.4,15.0,280.0,214.37,149.05
2016,2,16,9,0,739.0,72.0,4.5,16.0,334.0,275.47,202.76
2016,2,16,9,15,772.0,76.0,4.7,17.0,385.0,332.32,253.28
2016,2,16,9,30,805.0,80.0,4.9,18.0,436.0,391.46,304.65
2016,2,16,9,45,827.5,83.5,5.15,19.0,483.0,447.41,352.34
2016,2,16,10,0,850.0,87.0,5.4,20.0,530.0,503.85,398.97
2016,2,16,10,15,866.5,89.5,5.25,20.5,571.0,556.24,441.1
2016,2,16,10,30,883.0,92.0,5.1,21.0,612.0,607.9,481.28
2016,2,16,10,45,893.0,94.5,5.0,21.5,645.5,653.6,515.87
2016,2,16,11,0,903.0,97.0,4.9,22.0,679.0,698.0,548.46
2016,2,16,11,15,910.5,98.5,4.65,22.0,705.5,737.57,576.17
2016,2,16,11,30,918.0,100.0,4.4,22.0,732.0,774.67,600.71
2016,2,16,11,45,912.0,106.5,4.2,22.5,747.5,804.09,618.93
2016,2,16,12,0,906.0,113.0,4.0,23.0,763.0,830.02,634.49
2016,2,16,12,15,908.5,113.5,3.75,23.0,772.0,853.0,648.82
2016,2,16,12,30,911.0,114.0,3.5,23.0,781.0,872.69,660.73
2016,2,16,12,45,909.5,114.5,3.3,23.5,781.0,885.65,666.93
2016,2,16,13,0,908.0,115.0,3.1,24.0,781.0,895.07,670.73
2016,2,16,13,15,905.5,114.5,2.95,24.0,772.5,898.99,672.49
2016,2,16,13,30,903.0,114.0,2.8,24.0,764.0,899.32,671.95
2016,2,16,13,45,898.0,113.0,2.65,24.5,747.0,893.39,666.04
2016,2,16,14,0,893.0,112.0,2.5,25.0,730.0,888.98,661.31
2016,2,16,14,15,884.5,110.5,2.6,24.5,704.5,872.66,653.26
2016,2,16,14,30,876.0,109.0,2.7,24.0,679.0,853.03,643.03
2016,2,16,14,45,808.0,121.0,2.8,24.0,627.0,797.11,606.36
2016,2,16,15,0,740.0,133.0,2.9,24.0,575.0,743.97,571.24
2016,2,16,15,15,690.0,136.0,2.95,23.5,527.0,691.76,536.83
2016,2,16,15,30,640.0,139.0,3.0,23.0,479.0,639.49,500.3
2016,2,16,15,45,645.0,124.0,3.1,23.0,441.0,606.67,477.69
2016,2,16,16,0,650.0,109.0,3.2,23.0,403.0,571.15,452.31
2016,2,16,16,15,602.0,108.5,3.0,22.0,357.0,515.89,411.24
2016,2,16,16,30,554.0,108.0,2.8,21.0,311.0,462.17,370.27
2016,2,16,16,45,593.5,86.5,2.65,20.0,273.5,435.87,350.22
2016,2,16,17,0,633.0,65.0,2.5,19.0,236.0,403.93,323.82
2016,2,16,17,15,558.5,56.5,2.6,18.0,183.0,330.14,262.62
2016,2,16,17,30,484.0,48.0,2.7,17.0,130.0,262.52,204.29
2016,2,16,17,45,364.0,35.5,2.85,16.5,84.0,181.74,133.97
2016,2,16,18,0,244.0,23.0,3.0,16.0,38.0,108.53,48.93
2016,2,16,18,15,122.0,11.5,3.1,15.5,19.0,40.44,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,6.5,16.0,9.34,0.0
2016,2,17,7,30,253.0,19.0,1.9,7.0,32.0,14.94,0.0
2016,2,17,7,45,384.0,31.0,2.15,8.0,78.5,23.54,14.75
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,59.82,30.45
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,107.18,60.75
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,163.15,104.84
2016,2,17,8,45,712.5,64.0,3.05,12.0,287.5,220.58,154.98
2016,2,17,9,0,758.0,70.0,3.3,13.0,342.0,280.76,208.53
2016,2,17,9,15,790.0,74.5,3.35,13.5,393.5,338.95,260.83
2016,2,17,9,30,822.0,79.0,3.4,14.0,445.0,399.28,313.78
2016,2,17,9,45,843.0,82.5,3.5,15.0,492.0,455.55,361.62
2016,2,17,10,0,864.0,86.0,3.6,16.0,539.0,512.12,408.04
2016,2,17,10,15,880.0,88.5,3.5,16.5,580.5,564.98,450.41
2016,2,17,10,30,896.0,91.0,3.4,17.0,622.0,616.53,490.37
2016,2,17,10,45,906.0,93.5,3.3,17.5,656.0,663.36,525.49
2016,2,17,11,0,916.0,96.0,3.2,18.0,690.0,708.31,558.14
2016,2,17,11,15,923.5,97.5,3.15,18.5,716.5,748.39,585.42
2016,2,17,11,30,931.0,99.0,3.1,19.0,743.0,785.95,609.92
2016,2,17,11,45,934.0,100.5,3.05,19.5,761.0,817.38,629.79
2016,2,17,12,0,937.0,102.0,3.0,20.0,779.0,845.69,647.34
2016,2,17,12,15,939.5,102.5,3.0,20.0,788.5,869.29,663.11
2016,2,17,12,30,942.0,103.0,3.0,20.0,798.0,889.47,676.61
2016,2,17,12,45,941.0,104.0,3.05,20.5,798.0,903.75,685.21
2016,2,17,13,0,940.0,105.0,3.1,21.0,798.0,914.38,691.45
2016,2,17,13,15,937.5,104.5,3.1,21.0,789.5,918.42,694.34
2016,2,17,13,30,935.0,104.0,3.1,21.0,781.0,918.73,694.89
2016,2,17,13,45,929.0,103.5,3.1,21.0,763.0,912.35,691.06
2016,2,17,14,0,923.0,103.0,3.1,21.0,745.0,902.33,684.95
2016,2,17,14,15,915.0,101.5,3.1,21.0,719.5,885.99,674.64
2016,2,17,14,30,907.0,100.0,3.1,21.0,694.0,866.26,662.12
2016,2,17,14,45,895.0,98.5,3.1,21.0,660.5,840.05,645.16
2016,2,17,15,0,883.0,97.0,3.1,21.0,627.0,815.78,629.6
2016,2,17,15,15,867.0,94.0,3.05,21.0,586.5,779.07,604.87
2016,2,17,15,30,851.0,91.0,3.0,21.0,546.0,740.05,578.4
2016,2,17,15,45,828.5,88.0,2.95,21.0,499.5,694.41,546.84
2016,2,17,16,0,806.0,85.0,2.9,21.0,453.0,647.45,513.25
2016,2,17,16,15,774.5,80.5,2.55,20.0,402.0,592.11,472.32
2016,2,17,16,30,743.0,76.0,2.2,19.0,351.0,536.84,430.19
2016,2,17,16,45,697.0,70.0,1.9,18.0,297.0,475.17,381.77
2016,2,17,17,0,651.0,64.0,1.6,17.0,243.0,413.27,331.43
2016,2,17,17,15,578.5,56.0,1.65,16.0,189.5,339.87,271.02
2016,2,17,17,30,506.0,48.0,1.7,15.0,136.0,272.41,212.95
2016,2,17,17,45,382.5,36.0,1.75,14.5,88.5,189.47,140.93
2016,2,17,18,0,259.0,24.0,1.8,14.0,41.0,115.12,57.98
2016,2,17,18,15,129.5,12.0,1.85,13.5,20.5,42.96,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,60.5,12.0,3.9,11.5,15.5,11.8,0.0
2016,2,18,7,30,121.0,24.0,4.1,12.0,31.0,18.96,1.62
2016,2,18,7,45,261.0,40.5,4.35,13.0,77.0,31.32,21.11
2016,2,18,8,0,401.0,57.0,4.6,14.0,123.0,68.95,40.35
2016,2,18,8,15,482.0,68.0,4.8,14.5,176.0,113.35,69.48
2016,2,18,8,30,563.0,79.0,5.0,15.0,229.0,167.28,111.48
2016,2,18,8,45,646.0,79.5,5.25,15.5,286.5,220.66,156.23
2016,2,18,9,0,729.0,80.0,5.5,16.0,344.0,282.85,210.06
2016,2,18,9,15,762.5,85.0,5.5,16.5,396.0,340.82,261.87
2016,2,18,9,30,796.0,90.0,5.5,17.0,448.0,402.2,315.47
2016,2,18,9,45,557.5,156.5,5.55,18.0,420.0,401.52,318.88
2016,2,18,10,0,319.0,223.0,5.6,19.0,392.0,376.19,299.2
2016,2,18,10,15,610.0,157.5,5.6,19.0,511.0,489.95,391.72
2016,2,18,10,30,901.0,92.0,5.6,19.0,630.0,623.12,498.47
2016,2,18,10,45,915.5,92.5,5.7,19.5,665.0,671.03,535.47
2016,2,18,11,0,930.0,93.0,5.8,20.0,700.0,717.35,570.74
2016,2,18,11,15,937.5,94.5,5.85,20.5,726.5,757.95,599.27
2016,2,18,11,30,945.0,96.0,5.9,21.0,753.0,795.99,625.37
2016,2,18,11,45,950.0,96.5,5.95,21.5,771.0,828.32,647.12
2016,2,18,12,0,955.0,97.0,6.0,22.0,789.0,857.56,666.55
2016,2,18,12,15,957.0,97.5,6.05,22.0,798.5,881.12,683.23
2016,2,18,12,30,959.0,98.0,6.1,22.0,808.0,901.19,697.5
2016,2,18,12,45,958.5,98.0,6.15,22.5,808.0,915.02,706.06
2016,2,18,13,0,958.0,98.0,6.2,23.0,808.0,925.13,712.1
2016,2,18,13,15,955.0,97.5,6.2,23.0,799.0,928.79,714.88
2016,2,18,13,30,952.0,97.0,6.2,23.0,790.0,928.64,715.14
2016,2,18,13,45,947.0,96.0,6.2,23.0,772.5,922.45,711.29
2016,2,18,14,0,942.0,95.0,6.2,23.0,755.0,912.54,704.97
2016,2,18,14,15,934.5,94.0,6.15,23.0,729.0,896.88,694.45
2016,2,18,14,30,927.0,93.0,6.1,23.0,703.0,877.76,681.58
2016,2,18,14,45,908.0,94.0,6.05,23.0,667.5,848.19,661.27
2016,2,18,15,0,889.0,95.0,6.0,23.0,632.0,820.81,642.6
2016,2,18,15,15,873.5,92.5,5.85,23.0,591.5,784.81,617.17
2016,2,18,15,30,858.0,90.0,5.7,23.0,551.0,746.45,589.96
2016,2,18,15,45,832.0,87.5,5.55,23.0,503.5,698.58,555.48
2016,2,18,16,0,806.0,85.0,5.4,23.0,456.0,649.59,519.32
2016,2,18,16,15,774.5,80.5,5.0,22.0,404.5,594.13,477.59
2016,2,18,16,30,743.0,76.0,4.6,21.0,353.0,538.73,434.74
2016,2,18,16,45,693.0,71.0,4.2,20.5,298.5,475.82,383.85
2016,2,18,17,0,643.0,66.0,3.8,20.0,244.0,413.07,331.92
2016,2,18,17,15,570.0,57.5,3.65,19.0,190.5,339.02,270.19
2016,2,18,17,30,497.0,49.0,3.5,18.0,137.0,270.98,211.32
2016,2,18,17,45,372.0,37.0,3.4,17.5,89.5,187.64,139.16
2016,2,18,18,0,247.0,25.0,3.3,17.0,42.0,113.77,61.04
2016,2,18,18,15,123.5,12.5,3.5,17.0,21.0,42.22,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.0,4.4,14.5,16.0,11.8,0.0
2016,2,19,7,30,138.0,24.0,4.6,15.0,32.0,18.87,3.48
2016,2,19,7,45,272.0,39.5,4.8,15.5,77.5,30.37,20.18
2016,2,19,8,0,406.0,55.0,5.0,16.0,123.0,68.08,38.83
2016,2,19,8,15,484.0,65.5,5.1,16.5,175.0,112.29,67.93
2016,2,19,8,30,562.0,76.0,5.2,17.0,227.0,165.63,109.46
2016,2,19,8,45,618.5,82.0,5.3,17.5,281.0,218.43,154.43
2016,2,19,9,0,675.0,88.0,5.4,18.0,335.0,277.04,205.42
2016,2,19,9,15,337.5,111.0,5.35,18.5,234.5,222.02,171.89
2016,2,19,9,30,0.0,134.0,5.3,19.0,134.0,129.03,101.05
2016,2,19,9,45,0.0,148.0,5.25,19.5,148.5,142.74,111.75
2016,2,19,10,0,0.0,162.0,5.2,20.0,163.0,156.5,122.27
2016,2,19,10,15,122.0,220.0,5.1,20.5,293.5,282.3,223.14
2016,2,19,10,30,244.0,278.0,5.0,21.0,424.0,417.74,328.85
2016,2,19,10,45,546.0,198.5,4.95,21.5,550.0,546.96,431.44
2016,2,19,11,0,848.0,119.0,4.9,22.0,676.0,693.31,544.48
2016,2,19,11,15,856.0,121.0,4.8,22.5,702.0,732.49,571.57
2016,2,19,11,30,864.0,123.0,4.7,23.0,728.0,769.41,595.71
2016,2,19,11,45,865.5,125.5,4.6,23.5,744.5,799.42,614.59
2016,2,19,12,0,867.0,128.0,4.5,24.0,761.0,826.45,631.19
2016,2,19,12,15,869.5,129.0,4.45,24.0,770.0,849.63,646.58
2016,2,19,12,30,872.0,130.0,4.4,24.0,779.0,869.63,659.99
2016,2,19,12,45,870.0,130.5,4.35,24.5,779.0,882.02,666.85
2016,2,19,13,0,868.0,131.0,4.3,25.0,779.0,890.95,671.45
2016,2,19,13,15,865.0,130.5,4.2,25.0,770.0,894.46,673.55
2016,2,19,13,30,862.0,130.0,4.1,25.0,761.0,894.47,673.4
2016,2,19,13,45,855.0,129.5,4.1,25.0,743.5,887.54,669.16
2016,2,19,14,0,848.0,129.0,4.1,25.0,726.0,877.21,662.76
2016,2,19,14,15,839.0,127.0,4.05,25.0,700.5,860.25,651.68
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,840.14,638.55
2016,2,19,14,45,817.5,122.5,4.0,25.0,642.0,813.62,621.23
2016,2,19,15,0,805.0,120.0,4.0,25.0,609.0,784.4,602.02
2016,2,19,15,15,787.5,116.5,3.9,24.5,569.5,747.74,578.17
2016,2,19,15,30,770.0,113.0,3.8,24.0,530.0,712.16,554.92
2016,2,19,15,45,745.5,108.5,3.75,24.0,484.5,665.81,522.32
2016,2,19,16,0,721.0,104.0,3.7,24.0,439.0,618.54,487.59
2016,2,19,16,15,687.0,98.5,3.3,23.0,389.0,563.51,447.05
2016,2,19,16,30,653.0,93.0,2.9,22.0,339.0,509.0,405.76
2016,2,19,16,45,604.0,85.5,2.55,21.5,286.5,444.92,355.17
2016,2,19,17,0,555.0,78.0,2.2,21.0,234.0,383.53,305.23
2016,2,19,17,15,481.5,67.5,2.1,20.0,182.0,310.9,245.87
2016,2,19,17,30,408.0,57.0,2.0,19.0,130.0,244.39,189.56
2016,2,19,17,45,292.5,42.0,1.95,18.5,85.0,165.15,122.21
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,96.15,54.06
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,34.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,12.29,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,20.89,6.11
2016,2,20,7,45,210.0,43.5,3.3,17.5,73.5,33.55,22.81
2016,2,20,8,0,318.0,62.0,3.6,18.0,116.0,69.36,41.98
2016,2,20,8,15,393.5,74.5,3.85,18.5,166.0,110.56,69.71
2016,2,20,8,30,469.0,87.0,4.1,19.0,216.0,160.4,108.15
2016,2,20,8,45,521.0,96.5,4.35,19.5,267.0,211.37,150.82
2016,2,20,9,0,573.0,106.0,4.6,20.0,318.0,266.72,198.04
2016,2,20,9,15,286.5,122.5,4.7,20.0,228.5,216.16,166.89
2016,2,20,9,30,0.0,139.0,4.8,20.0,139.0,133.79,104.44
2016,2,20,9,45,1.0,154.0,4.9,20.5,154.5,148.93,116.23
2016,2,20,10,0,2.0,169.0,5.0,21.0,170.0,164.23,127.94
2016,2,20,10,15,1.0,138.0,5.0,21.5,138.5,134.08,103.22
2016,2,20,10,30,0.0,107.0,5.0,22.0,107.0,103.58,78.35
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,126.94,96.69
2016,2,20,11,0,0.0,155.0,5.1,23.0,155.0,150.42,114.88
2016,2,20,11,15,1.0,160.0,5.05,23.0,161.0,156.13,119.19
2016,2,20,11,30,2.0,165.0,5.0,23.0,167.0,161.93,123.6
2016,2,20,11,45,1.5,162.5,5.0,23.5,164.0,159.25,121.11
2016,2,20,12,0,1.0,160.0,5.0,24.0,161.0,156.54,118.63
2016,2,20,12,15,6.0,198.5,5.0,24.0,203.0,198.87,151.7
2016,2,20,12,30,11.0,237.0,5.0,24.0,245.0,241.81,184.91
2016,2,20,12,45,9.5,222.5,5.0,24.5,229.5,226.42,172.59
2016,2,20,13,0,8.0,208.0,5.0,25.0,214.0,210.92,160.32
2016,2,20,13,15,16.0,247.0,4.95,25.0,259.0,257.56,196.46
2016,2,20,13,30,24.0,286.0,4.9,25.0,304.0,304.92,232.74
2016,2,20,13,45,176.0,306.5,4.9,25.5,431.5,475.74,365.52
2016,2,20,14,0,328.0,327.0,4.9,26.0,559.0,638.04,486.73
2016,2,20,14,15,194.0,313.0,4.8,26.0,449.0,498.73,381.55
2016,2,20,14,30,60.0,299.0,4.7,26.0,339.0,361.55,276.09
2016,2,20,14,45,104.0,295.0,4.6,26.0,360.0,393.96,302.66
2016,2,20,15,0,148.0,291.0,4.5,26.0,381.0,433.24,333.61
2016,2,20,15,15,200.5,267.5,4.25,25.5,381.5,445.69,345.42
2016,2,20,15,30,253.0,244.0,4.0,25.0,382.0,463.04,360.8
2016,2,20,15,45,192.0,225.5,3.8,24.5,325.5,384.02,300.87
2016,2,20,16,0,131.0,207.0,3.6,24.0,269.0,316.98,249.2
2016,2,20,16,15,120.0,186.0,3.2,23.5,237.5,283.06,223.46
2016,2,20,16,30,109.0,165.0,2.8,23.0,206.0,249.64,197.6
2016,2,20,16,45,103.0,141.0,2.45,22.5,175.5,215.96,171.15
2016,2,20,17,0,97.0,117.0,2.1,22.0,145.0,182.43,144.17
2016,2,20,17,15,77.5,93.5,2.15,21.5,112.5,143.51,112.2
2016,2,20,17,30,58.0,70.0,2.2,21.0,80.0,100.99,76.72
2016,2,20,17,45,29.0,47.5,2.3,21.0,52.5,63.39,44.94
2016,2,20,18,0,0.0,25.0,2.4,21.0,25.0,25.39,11.59
2016,2,20,18,15,0.0,12.5,2.6,20.5,12.5,12.29,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,16.5,2.0,1.97,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.85,0.0
2016,2,21,7,45,0.0,10.0,2.7,17.5,10.0,9.64,2.57
2016,2,21,8,0,0.0,16.0,3.0,18.0,16.0,15.43,7.22
2016,2,21,8,15,0.0,23.0,3.15,18.0,23.0,22.19,13.05
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,28.95,18.83
2016,2,21,8,45,0.0,37.0,3.45,18.5,37.0,35.72,24.47
2016,2,21,9,0,0.0,44.0,3.6,19.0,44.0,42.49,30.02
2016,2,21,9,15,0.0,80.0,3.6,19.0,80.0,77.33,58.84
2016,2,21,9,30,0.0,116.0,3.6,19.0,116.0,111.87,86.98
2016,2,21,9,45,0.0,136.0,3.6,19.0,136.0,131.24,102.41
2016,2,21,10,0,0.0,156.0,3.6,19.0,156.0,150.71,117.8
2016,2,21,10,15,0.0,133.0,3.5,19.0,133.0,128.69,99.71
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,106.49,81.55
2016,2,21,10,45,0.0,130.0,3.35,19.5,130.0,125.96,96.9
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,145.53,112.1
2016,2,21,11,15,0.0,150.5,3.15,20.0,150.5,146.12,112.33
2016,2,21,11,30,0.0,151.0,3.0,20.0,151.0,146.7,112.62
2016,2,21,11,45,2.5,167.5,2.85,20.0,169.0,164.94,126.97
2016,2,21,12,0,5.0,184.0,2.7,20.0,187.0,183.4,141.4
2016,2,21,12,15,7.0,200.5,2.45,20.0,205.5,201.67,155.55
2016,2,21,12,30,9.0,217.0,2.2,20.0,224.0,220.11,169.73
2016,2,21,12,45,8.0,209.5,1.95,20.5,216.0,212.11,162.98
2016,2,21,13,0,7.0,202.0,1.7,21.0,208.0,204.03,156.29
2016,2,21,13,15,17.0,248.0,1.5,21.0,261.0,259.43,199.03
2016,2,21,13,30,27.0,294.0,1.3,21.0,314.0,315.76,241.37
2016,2,21,13,45,21.5,273.5,1.15,21.0,289.5,290.42,221.82
2016,2,21,14,0,16.0,253.0,1.0,21.0,265.0,265.0,202.57
2016,2,21,14,15,17.5,250.0,0.95,21.0,262.5,263.63,201.9
2016,2,21,14,30,19.0,247.0,0.9,21.0,260.0,262.25,201.13
2016,2,21,14,45,54.5,266.0,0.9,21.0,300.0,321.14,247.11
2016,2,21,15,0,90.0,285.0,0.9,21.0,340.0,371.47,285.71
2016,2,21,15,15,71.5,259.5,0.85,21.0,301.5,328.26,253.11
2016,2,21,15,30,53.0,234.0,0.8,21.0,263.0,285.69,221.21
2016,2,21,15,45,26.5,169.5,0.75,21.0,184.0,194.4,151.0
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,102.59,78.16
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,90.15,68.72
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,77.72,58.92
2016,2,21,16,45,0.0,67.0,0.55,20.0,67.0,64.78,48.42
2016,2,21,17,0,0.0,54.0,0.5,20.0,54.0,52.17,38.03
2016,2,21,17,15,0.0,41.5,0.5,19.5,41.5,40.08,27.96
2016,2,21,17,30,0.0,29.0,0.5,19.0,29.0,27.99,17.71
2016,2,21,17,45,0.0,18.0,0.55,19.0,18.0,17.36,8.56
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.74,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.44,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
