Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,10.32,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,20.17,8.27
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,39.28,28.49
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,62.06,45.86
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,87.47,66.66
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,115.22,89.47
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,144.2,113.77
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,173.85,138.29
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,117.87,92.73
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,55.09,40.71
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,62.84,46.98
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,70.6,53.14
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,109.34,84.56
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,148.2,115.42
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,193.58,151.03
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,239.89,186.62
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,242.03,187.72
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,244.04,188.88
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,347.92,268.4
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,451.99,344.48
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,462.74,350.52
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,473.21,356.85
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,557.16,417.06
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,643.41,475.63
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,674.84,497.03
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,705.02,518.01
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,800.83,586.54
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,878.98,637.01
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,862.15,626.79
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,842.23,616.08
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,815.11,600.4
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,782.67,581.07
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,745.6,560.47
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,706.75,538.06
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,660.06,508.06
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,612.61,476.2
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,556.96,436.84
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,502.0,396.7
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,439.0,349.4
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,378.54,302.02
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,305.88,242.95
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,241.37,188.47
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,166.31,124.82
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,101.54,64.3
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,36.3,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,12.78,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,20.6,9.42
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,28.03,18.87
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,71.48,36.75
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,89.28,59.05
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,79.28,62.49
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,73.72,57.6
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,67.67,52.21
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,93.57,73.97
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,119.51,95.53
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,131.72,105.21
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,143.96,114.84
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,163.43,130.64
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,183.23,146.63
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,154.31,122.58
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,125.05,98.26
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,345.01,281.58
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,577.29,468.62
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,584.5,473.16
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,589.53,476.35
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,472.86,382.32
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,349.69,281.05
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,460.74,372.49
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,567.34,458.92
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,437.69,354.76
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,291.1,234.79
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,289.5,233.84
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,287.86,232.78
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,381.35,311.03
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,475.06,388.41
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,410.86,336.37
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,356.32,291.79
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,345.81,284.75
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,334.61,277.01
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,518.0,438.0
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,655.51,557.71
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,599.03,511.44
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,542.91,464.8
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,479.12,409.79
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,417.42,355.17
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,343.8,289.56
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,275.89,227.33
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,198.66,156.47
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,132.08,89.47
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,48.89,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,12.29,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,21.21,10.94
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,30.73,21.93
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,80.31,40.95
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,133.88,79.11
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,194.81,130.72
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,254.65,185.34
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,320.45,245.9
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,382.18,303.33
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,445.23,360.51
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,504.6,413.23
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,564.37,464.7
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,619.74,510.86
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,673.7,554.43
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,722.75,593.12
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,769.71,626.93
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,812.07,657.83
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,851.43,686.26
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,885.86,709.5
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,916.5,729.78
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,941.55,747.02
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,962.81,761.51
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,978.11,770.59
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,989.4,776.89
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,995.06,780.45
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,996.6,781.23
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,991.04,775.63
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,981.38,767.33
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,965.66,756.39
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,946.08,742.86
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,920.53,725.53
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,891.47,705.73
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,855.38,681.49
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,816.38,654.99
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,770.9,622.49
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,723.36,588.15
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,668.87,547.29
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,613.63,503.23
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,550.36,451.51
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,488.22,398.95
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,418.18,340.22
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,349.12,279.6
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,264.6,204.28
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,190.8,129.86
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,73.86,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,12.29,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,20.95,11.15
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,32.07,23.03
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,81.72,41.55
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,135.11,79.53
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,195.72,130.12
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,255.41,183.81
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,318.55,240.74
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,379.49,295.7
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,442.8,351.05
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,501.41,400.31
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,559.81,447.5
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,614.16,490.61
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,667.24,531.33
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,715.55,567.21
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,761.64,599.07
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,802.45,627.04
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,840.42,652.75
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,873.13,674.57
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,902.44,693.95
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,925.83,709.54
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,945.52,722.69
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,959.47,731.0
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,969.5,736.8
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,973.53,739.7
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,973.59,740.11
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,966.74,736.35
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,956.03,730.16
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,939.05,721.13
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,918.44,709.65
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,888.96,690.62
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,856.66,669.56
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,819.64,646.18
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,780.16,620.7
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,738.01,591.92
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,689.7,558.01
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,634.39,517.14
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,578.85,474.18
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,514.15,422.58
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,451.15,370.53
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,380.06,310.52
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,311.79,250.59
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,229.13,177.69
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,158.12,109.36
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,59.3,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,13.76,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,21.85,12.52
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,34.75,20.6
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,82.51,44.69
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,133.82,81.96
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,194.42,132.8
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,252.31,184.84
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,314.21,240.64
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,373.86,294.17
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,435.28,347.53
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,493.38,396.63
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,551.61,444.04
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,605.46,485.95
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,657.96,525.17
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,705.68,559.3
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,751.42,589.75
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,792.25,615.26
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,830.42,638.39
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,862.74,657.02
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,891.87,673.19
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,916.0,687.81
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,936.6,700.09
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,950.76,706.88
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,961.14,711.32
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,965.04,713.93
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,965.07,714.28
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,959.27,710.62
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,949.66,704.67
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,932.82,694.64
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,912.43,682.44
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,885.97,667.77
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,856.36,650.8
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,819.85,627.63
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,780.89,602.61
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,739.43,576.04
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,691.73,544.47
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,636.04,504.73
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,580.11,462.86
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,515.5,413.36
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,452.64,363.37
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,382.36,307.28
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,314.85,250.46
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,231.8,178.82
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,160.36,111.89
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,60.34,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,14.74,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,23.55,13.92
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,38.76,23.01
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,85.25,47.59
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,134.89,83.55
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,192.18,130.94
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,248.66,180.97
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,308.98,234.49
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,368.36,287.07
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,428.16,338.75
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,484.38,385.64
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,540.76,431.04
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,593.49,473.84
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,645.41,515.0
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,691.98,550.17
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,736.66,582.92
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,774.99,608.72
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,812.43,633.63
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,843.78,654.28
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,872.06,672.69
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,895.18,688.45
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,914.95,701.94
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,837.33,646.78
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,742.22,572.58
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,848.6,656.27
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,940.87,720.97
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,933.26,714.17
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,927.45,709.48
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,910.5,699.55
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,890.2,687.41
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,862.81,669.31
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,832.55,649.19
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,795.37,623.69
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,755.99,596.48
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,708.82,563.28
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,663.46,530.59
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,607.55,488.5
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,551.83,445.55
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,487.59,394.82
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,425.62,344.36
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,352.96,284.39
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,285.75,226.86
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,205.58,157.92
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,136.64,95.43
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,59.77,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,14.65,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,28.88,18.32
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,45.55,28.54
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,90.33,53.98
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,79.79,52.48
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,45.39,33.06
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,54.11,40.24
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,62.83,47.26
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,88.36,68.24
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,113.81,88.84
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,125.49,97.91
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,137.21,106.94
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,168.64,131.82
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,200.61,156.82
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,271.89,212.95
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,344.43,269.01
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,366.14,285.26
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,388.1,301.7
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,333.57,258.43
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,272.73,210.25
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,328.78,253.59
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,381.38,293.58
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,564.32,435.92
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,744.38,569.39
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,841.72,643.3
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,930.58,704.48
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,789.77,601.78
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,641.8,487.49
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,767.98,586.93
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,876.25,665.36
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,846.18,644.35
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,813.65,622.57
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,779.47,600.75
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,740.14,575.04
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,693.75,542.84
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,646.3,508.44
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,590.41,466.97
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,534.95,424.87
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,471.79,375.75
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,410.86,326.97
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,338.55,268.9
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,271.83,213.23
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,193.8,147.41
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,127.76,89.07
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,56.57,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,17.62,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,34.29,23.12
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,53.9,35.55
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,95.97,61.85
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,140.74,94.73
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,193.53,137.05
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,171.77,129.86
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,122.54,96.21
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,139.64,109.69
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,156.97,123.08
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,174.04,135.86
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,191.42,148.71
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,205.9,159.74
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,220.58,170.9
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,251.13,194.09
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,282.34,217.52
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,287.04,220.71
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,291.56,223.85
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,496.3,382.87
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,704.6,535.78
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,700.36,530.57
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,698.23,528.05
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,717.82,542.02
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,742.64,559.35
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,836.21,630.89
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,922.01,691.34
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,914.76,686.57
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,904.14,680.33
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,772.84,587.72
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,637.35,485.87
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,720.87,552.71
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,789.78,606.67
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,750.97,580.76
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,710.57,553.59
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,662.23,518.92
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,613.47,483.37
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,554.65,439.88
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,499.62,398.23
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,436.11,348.94
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,375.65,300.71
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,304.94,243.48
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,240.37,189.65
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,164.54,125.73
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,102.91,72.49
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,46.6,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,16.86,0.0
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,32.82,21.97
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,52.1,33.2
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,92.83,58.58
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,133.44,87.85
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,183.26,127.74
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,228.06,168.57
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,268.43,204.63
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,322.88,249.93
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,383.29,299.79
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,432.73,340.05
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,483.43,380.4
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,567.68,447.84
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,661.63,521.89
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,710.68,558.88
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,758.4,592.7
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,798.69,621.41
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,836.38,648.18
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,870.4,672.5
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,901.46,694.76
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,924.46,710.88
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,943.89,724.58
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,958.5,735.02
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,969.35,742.96
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,973.41,745.75
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,973.57,745.99
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,967.88,742.53
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,958.34,736.55
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,942.48,725.99
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,923.03,713.01
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,760.45,595.48
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,587.14,459.4
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,701.51,554.72
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,789.64,624.19
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,745.12,592.23
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,698.73,559.12
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,644.01,520.0
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,588.91,478.19
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,528.06,429.7
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,468.15,380.43
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,395.75,319.89
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,330.56,263.21
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,250.74,193.15
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,180.95,129.29
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,79.71,6.56
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,11.94,0.0
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,24.2,15.4
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,47.2,24.67
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,97.44,53.51
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,150.53,94.09
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,212.21,146.67
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,270.28,198.85
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,331.38,253.55
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,390.34,305.88
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,450.8,357.94
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,507.04,404.37
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,562.69,448.56
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,615.09,489.66
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,665.88,528.34
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,710.87,561.75
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,753.42,591.49
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,792.46,617.78
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,828.94,642.02
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,858.13,660.95
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,883.93,677.46
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,905.92,692.33
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,924.55,704.94
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,934.43,710.95
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,945.68,718.09
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,947.89,719.78
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,946.5,719.2
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,935.91,711.37
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,921.93,701.38
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,903.75,689.98
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,882.41,676.44
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,856.64,658.49
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,827.85,638.44
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,790.16,613.95
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,753.55,590.04
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,703.08,554.7
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,652.25,517.61
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,596.56,476.15
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,541.29,434.05
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,475.54,382.62
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,412.57,332.01
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,339.59,272.07
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,274.92,217.14
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,197.2,151.09
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,130.64,93.38
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,60.06,9.93
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
