Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,1003.67,750.07
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,972.34,730.44
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,938.13,708.86
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,900.16,684.29
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,859.66,657.85
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,812.44,626.49
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,767.67,596.58
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,712.33,558.98
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,656.35,519.98
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,593.34,472.94
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,531.27,425.14
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,461.54,370.01
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,397.01,316.9
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,320.52,252.66
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,251.34,192.5
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,169.8,122.69
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,100.8,54.22
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,36.37,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,19.81,10.53
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,29.72,20.68
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,43.23,25.5
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,92.55,49.59
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,145.52,87.64
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,207.29,138.62
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,267.04,190.83
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,330.49,246.06
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,391.77,298.07
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,454.83,349.46
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,517.16,399.35
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,577.79,446.04
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,634.97,488.39
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,691.34,528.5
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,743.39,564.9
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,793.71,597.71
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,839.63,626.25
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,883.13,652.77
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,921.4,677.32
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,956.67,699.85
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,986.53,718.02
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,1012.95,733.98
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,1033.38,747.06
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,1050.1,757.93
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,1061.56,764.68
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,1069.13,769.11
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,1070.31,770.09
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,1067.55,768.78
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,1058.94,764.47
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,1046.49,757.87
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,1027.32,746.59
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,1004.56,733.12
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,975.98,715.92
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,944.2,696.63
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,905.97,673.89
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,865.19,649.25
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,818.21,619.2
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,769.47,587.54
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,718.0,553.4
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,661.68,514.94
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,598.61,469.01
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,536.42,422.24
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,466.5,368.43
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,401.68,316.35
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,325.62,253.57
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,256.72,194.53
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,174.72,125.37
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,105.55,58.48
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,38.15,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,20.99,11.72
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,31.3,22.01
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,47.34,27.81
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,96.58,53.13
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,148.98,91.17
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,208.01,139.98
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,269.15,193.42
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,331.55,248.0
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,392.15,300.43
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,454.67,352.85
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,514.83,401.91
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,576.72,450.47
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,632.57,492.15
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,687.63,531.65
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,739.22,567.61
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,789.15,599.79
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,834.49,628.09
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,877.43,654.2
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,915.08,676.56
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,949.8,696.66
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,978.66,712.66
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,1004.13,726.33
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,1024.7,738.2
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,1041.61,747.77
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,1051.84,751.65
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,1058.24,753.22
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,1059.32,753.07
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,1056.53,750.66
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,1047.43,745.02
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,1034.57,737.22
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,1015.65,725.2
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,993.23,711.13
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,964.01,693.4
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,931.68,673.73
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,893.97,651.84
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,853.78,628.14
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,806.53,598.23
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,761.84,569.77
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,706.61,534.31
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,650.85,497.4
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,588.52,452.58
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,527.06,407.0
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,458.16,356.13
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,394.49,306.78
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,319.36,246.51
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,251.32,189.46
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,170.66,121.94
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,102.99,58.31
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,37.04,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,11.61,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,21.71,12.44
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,31.03,21.63
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,48.78,27.28
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,98.94,53.26
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,152.5,92.39
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,214.54,143.59
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,273.5,194.88
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,335.97,248.96
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,397.35,301.33
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,460.44,353.38
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,521.99,403.07
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,581.73,449.8
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,638.2,492.63
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,693.82,533.52
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,745.4,569.82
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,795.26,602.81
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,840.35,632.28
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,883.01,659.82
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,920.83,684.98
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,955.69,708.1
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,985.11,726.22
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,1011.14,742.27
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,1031.27,755.56
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,1047.71,766.57
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,1058.44,774.42
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,1065.32,779.92
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,1065.84,780.96
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,1062.46,779.62
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,1053.27,774.6
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,1040.3,767.21
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,1020.67,754.71
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,997.52,739.98
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,967.78,721.26
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,935.0,700.47
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,852.04,645.48
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,771.08,591.0
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,773.57,594.35
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,764.0,588.79
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,708.65,550.94
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,652.77,512.16
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,589.85,465.63
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,528.05,418.49
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,460.51,365.51
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,394.62,311.96
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,318.55,248.73
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,249.84,189.7
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,170.14,122.31
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,103.64,60.37
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,37.26,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.88,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.84,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,30.85,20.17
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,48.91,37.19
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,73.19,52.28
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,109.01,77.47
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,145.81,103.3
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,189.29,136.72
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,234.48,176.3
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,279.92,215.5
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,327.41,255.13
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,375.96,294.86
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,459.17,361.68
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,565.12,446.28
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,544.33,427.74
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,495.57,385.52
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,576.7,449.41
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,668.93,520.5
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,709.72,548.94
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,749.25,576.14
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,784.85,601.02
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,818.99,624.56
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,851.99,646.54
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,883.73,667.38
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,976.27,736.45
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,1061.64,793.59
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,1077.51,801.86
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,1089.55,808.01
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,1091.01,808.45
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,1088.43,806.39
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,1080.57,801.37
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,1068.63,793.82
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,1049.7,781.73
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,1027.05,767.27
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,992.96,745.13
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,956.33,721.29
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,917.21,696.4
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,875.51,669.55
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,829.79,638.66
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,781.82,605.95
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,726.42,567.64
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,674.0,531.56
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,612.27,484.59
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,550.86,436.63
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,480.95,382.37
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,414.0,328.23
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,338.49,264.87
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,271.27,206.23
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,189.48,136.63
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,121.32,72.51
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,43.78,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.85,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,17.14,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,30.86,20.49
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,45.91,34.64
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,69.91,49.63
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,105.73,74.39
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,143.14,103.4
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,183.06,135.76
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,232.03,174.36
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,286.89,218.12
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,367.45,280.3
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,474.23,363.66
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,504.3,388.89
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,521.74,402.51
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,554.43,426.18
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,580.36,443.63
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,687.48,524.73
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,809.9,611.18
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,798.65,599.61
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,768.56,572.13
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,866.66,644.72
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,968.12,711.68
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,991.92,724.74
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,1011.49,735.57
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,974.55,710.36
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,921.25,669.65
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,936.64,679.37
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,949.7,687.07
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,1012.55,730.91
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,1059.25,759.74
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,1006.26,725.2
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,950.81,689.25
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,874.34,636.63
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,800.61,585.18
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,763.78,560.81
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,726.02,535.39
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,781.03,579.69
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,816.48,606.37
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,763.4,570.9
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,712.18,537.02
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,664.27,505.45
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,612.5,469.62
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,548.96,423.27
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,487.14,377.07
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,420.99,328.03
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,358.16,279.43
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,286.99,222.08
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,221.55,167.54
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,149.88,107.95
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,89.99,54.5
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,32.26,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,8.85,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,17.24,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,34.55,23.79
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,49.64,38.11
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,74.84,53.57
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,112.89,79.89
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,150.4,107.85
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,191.44,140.61
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,242.09,182.52
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,299.41,230.37
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,347.11,270.76
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,393.16,308.51
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,442.84,348.29
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,494.22,388.48
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,536.88,420.73
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,577.98,450.91
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,608.99,473.02
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,636.13,491.71
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,628.61,482.38
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,613.01,466.96
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,634.27,480.8
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,654.7,493.72
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,712.35,534.94
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,768.45,574.25
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,712.98,531.24
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,647.9,481.73
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,717.61,532.97
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,781.71,579.19
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,726.72,538.63
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,662.85,492.25
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,628.9,468.18
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,594.42,443.46
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,503.98,378.21
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,422.73,318.42
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,619.79,471.39
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,795.17,601.65
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,729.14,553.68
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,665.04,507.85
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,598.54,460.67
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,541.8,419.57
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,585.64,457.38
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,609.16,478.87
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,546.45,432.15
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,485.57,385.85
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,417.64,332.72
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,353.62,281.0
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,276.69,217.65
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,210.46,161.67
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,139.73,102.09
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,80.78,50.22
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,28.8,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,8.36,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,16.41,1.5
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,36.95,25.96
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,54.51,42.28
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,76.51,55.97
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,105.97,75.99
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,63.18,43.7
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,25.1,15.49
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,45.41,32.31
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,208.12,162.62
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,403.11,315.54
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,225.15,177.83
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,17.4,8.6
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,53.7,38.09
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,90.07,67.12
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,94.91,70.81
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,99.77,74.54
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,72.18,52.32
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,44.55,30.13
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,61.05,43.16
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,77.56,56.08
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,99.93,73.5
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,122.37,90.82
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,394.38,301.48
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,667.37,500.47
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,709.0,529.61
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,757.06,563.88
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,788.89,588.46
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,825.07,615.93
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,795.35,594.89
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,770.79,577.55
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,623.82,470.55
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,479.52,362.49
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,423.51,321.69
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,368.05,280.44
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,608.87,472.8
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,804.63,622.29
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,757.01,588.53
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,708.38,554.82
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,549.62,433.86
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,406.11,321.15
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,355.09,282.15
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,312.46,248.71
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,266.78,212.56
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,222.25,176.5
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,175.3,137.63
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,130.98,100.22
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,85.47,61.93
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,44.22,26.43
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,18.15,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,19.3,4.71
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,33.52,22.89
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,48.29,36.57
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,35.37,20.71
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,15.43,7.4
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,34.27,23.23
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,53.14,38.85
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,81.59,62.15
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,109.5,84.61
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,106.96,81.88
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,104.27,79.1
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,113.91,86.4
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,123.58,93.64
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,176.76,135.2
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,230.58,176.54
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,203.54,154.85
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,175.91,132.87
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,182.3,137.42
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,188.79,142.02
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,450.72,344.97
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,723.49,545.21
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,622.34,468.02
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,512.7,384.31
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,517.69,389.0
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,522.43,393.27
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,458.85,345.8
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,394.16,297.13
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,502.21,379.68
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,618.77,466.22
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,593.66,447.24
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,568.01,428.38
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,370.27,282.57
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,179.71,136.04
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,232.33,177.15
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,285.54,218.06
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,288.05,220.56
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,298.3,229.1
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,256.93,197.7
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,223.84,172.46
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,274.08,214.13
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,321.13,252.87
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,210.86,165.51
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,110.09,84.12
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,92.17,70.05
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,74.24,55.65
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,133.76,104.04
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,179.47,137.72
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,116.4,84.95
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,58.39,36.2
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,23.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,11.3,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,19.32,6.09
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,37.84,26.33
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,55.6,42.45
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,38.6,23.78
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,10.61,3.22
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,73.22,54.87
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,133.5,103.57
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,193.14,148.02
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,268.92,206.22
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,317.55,244.04
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,369.97,284.23
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,386.5,296.43
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,394.05,300.76
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,449.01,341.37
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,507.86,384.03
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,623.6,472.15
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,759.66,571.47
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,804.91,599.12
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,849.13,625.99
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,883.49,646.7
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,917.4,666.77
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,947.33,682.82
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,974.58,696.8
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,994.85,707.92
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,1011.8,716.91
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,1024.25,722.62
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,1033.2,726.25
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,842.93,601.9
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,629.69,449.79
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,632.16,453.76
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,633.62,455.69
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,822.23,593.38
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,974.05,693.03
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,945.84,674.79
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,914.71,656.43
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,877.25,633.47
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,842.25,612.04
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,798.31,584.53
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,752.31,555.42
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,698.25,520.79
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,643.7,484.78
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,583.39,442.41
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,523.72,399.15
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,457.97,350.3
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,393.87,300.83
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,320.44,242.07
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,253.78,186.93
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,176.37,123.82
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,112.26,69.34
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,40.74,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,19.46,7.59
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,32.85,22.84
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,45.54,34.71
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,63.88,44.05
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,71.51,55.19
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,88.98,69.7
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,106.56,83.99
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,113.7,89.4
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,120.72,94.63
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,119.7,93.26
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,118.52,91.8
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,129.15,99.89
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,139.81,107.92
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,89.08,66.78
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,37.73,25.08
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,40.17,27.01
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,42.6,28.92
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,182.57,140.21
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,323.58,247.78
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,191.88,146.35
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,59.13,41.76
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,49.44,33.99
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,39.74,26.17
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,54.78,38.14
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,69.84,50.07
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,183.77,139.31
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,299.2,226.86
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,360.39,272.63
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,416.71,314.44
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,370.85,280.49
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,317.47,240.9
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,312.09,237.36
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,306.64,233.66
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,206.9,157.38
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,108.75,80.79
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,130.45,98.36
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,152.39,116.08
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,167.78,128.57
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,183.36,141.26
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,138.47,106.31
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,94.12,71.2
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,93.3,70.85
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,92.6,70.55
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,77.75,58.74
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,62.9,46.73
