Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,12.82,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,26.05,16.57
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,32.86,23.22
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,47.86,29.05
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,92.53,50.11
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,145.01,86.65
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,199.23,130.59
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,260.76,182.38
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,319.05,232.0
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,380.06,282.71
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,439.01,330.64
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,498.92,377.58
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,556.2,422.09
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,614.96,466.26
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,667.72,504.02
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,719.3,539.83
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,767.41,571.2
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,813.72,600.84
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,855.27,626.31
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,894.3,649.89
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,929.67,671.62
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,962.18,691.44
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,988.39,707.22
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,1011.35,721.01
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,1029.02,731.58
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,1043.2,740.11
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1051.87,744.64
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,1056.92,747.1
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,1056.31,747.69
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,1052.04,746.2
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,1041.19,740.75
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,1026.82,733.24
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,1007.5,724.71
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,984.9,714.02
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,955.83,697.64
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,923.91,679.25
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,886.18,656.35
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,850.83,634.87
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,805.06,606.31
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,757.72,576.2
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,703.43,540.86
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,648.73,504.04
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,587.74,460.18
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,529.46,416.86
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,463.39,365.72
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,400.35,315.29
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,329.37,257.14
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,264.67,202.43
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,191.56,141.17
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,129.46,88.47
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,57.43,21.55
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,18.78,3.78
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,36.2,25.16
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,52.23,40.05
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,74.07,54.16
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,104.71,72.11
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,140.17,96.5
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,132.84,98.07
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,107.91,83.83
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,92.56,70.98
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,76.41,57.5
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,131.19,101.59
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,185.92,144.66
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,238.08,185.31
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,290.01,225.29
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,244.39,188.95
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,194.71,149.47
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,204.17,156.68
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,213.71,163.86
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,263.69,201.87
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,314.26,239.66
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,279.35,212.85
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,243.93,185.72
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,279.56,212.44
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,315.46,238.92
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,312.77,236.68
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,309.97,234.51
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,253.69,191.7
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,197.25,148.52
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,186.52,140.41
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,175.73,132.18
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,242.57,183.53
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,310.07,234.55
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,644.84,494.41
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,936.01,700.07
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,905.17,677.77
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,872.12,656.36
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,838.3,634.6
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,799.42,609.18
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,678.55,522.25
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,565.3,436.93
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,593.05,462.89
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,602.77,474.26
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,544.56,430.27
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,487.73,386.6
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,423.47,336.45
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,360.43,285.88
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,294.35,231.53
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,234.28,180.75
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,166.89,124.04
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,109.66,75.84
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,50.01,20.41
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,15.85,3.34
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,31.44,20.81
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,41.81,30.47
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,61.17,39.36
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,108.12,73.34
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,139.27,102.55
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,173.72,129.77
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,210.14,158.81
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,175.14,133.75
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,131.18,100.04
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,204.88,157.33
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,283.58,217.29
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,338.37,258.73
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,395.63,301.77
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,476.65,362.53
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,565.94,428.29
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,664.67,504.76
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,780.12,590.36
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,819.97,615.37
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,857.67,639.15
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,890.61,660.73
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,921.06,680.57
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,947.88,696.81
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,976.09,713.91
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,992.81,724.35
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,1006.26,732.76
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,866.95,635.07
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,702.91,511.2
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,701.89,511.65
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,699.85,510.64
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,857.65,629.85
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,985.24,718.19
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,965.36,704.75
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,948.18,694.21
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,744.31,553.36
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,538.48,399.54
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,538.58,403.07
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,536.01,403.79
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,642.24,488.26
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,715.23,545.79
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,662.22,509.28
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,609.23,471.76
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,549.51,427.55
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,491.28,383.4
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,427.06,334.06
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,366.22,285.89
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,296.7,229.24
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,236.32,178.71
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,168.84,123.01
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,111.61,75.68
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,50.84,21.63
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,17.02,4.94
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,33.8,22.87
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,46.91,34.88
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,68.91,46.13
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,96.68,67.84
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,109.59,84.73
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,153.5,116.61
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,214.04,162.55
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,275.79,207.78
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,366.58,278.21
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,420.23,322.45
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,476.27,367.63
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,477.74,369.12
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,458.73,352.7
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,560.24,432.61
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,684.68,528.05
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,730.26,561.43
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,774.7,593.6
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,813.51,619.43
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,850.29,643.65
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,882.91,665.9
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,913.19,686.53
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,939.34,702.88
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,962.99,717.51
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,854.97,637.56
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,726.07,537.55
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,611.27,453.5
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,487.42,361.2
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,530.95,393.88
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,574.38,425.82
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,616.0,457.05
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,648.98,482.12
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,489.26,366.66
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,316.16,237.63
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,502.4,381.79
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,674.92,510.35
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,729.28,554.25
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,767.66,586.71
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,612.74,470.39
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,461.55,354.41
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,327.16,252.68
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,188.8,144.61
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,140.67,107.27
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,93.38,69.87
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,79.06,58.75
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,64.76,47.43
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,127.41,98.37
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,178.12,137.18
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,120.87,89.95
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,68.91,47.44
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,32.42,13.81
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.38,6.15
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,34.54,24.12
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,41.61,31.1
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,62.42,38.54
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,107.07,62.41
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,159.88,100.8
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,213.96,145.22
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,274.66,197.24
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,336.62,250.85
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,398.66,303.38
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,459.35,353.3
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,521.82,402.71
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,582.28,448.66
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,640.45,491.14
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,695.2,529.78
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,749.0,566.06
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,798.03,596.77
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,845.12,625.51
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,887.46,650.88
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,927.28,674.2
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,962.18,695.82
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,994.04,715.43
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,1021.2,730.56
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,1045.08,743.58
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,1063.18,754.49
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1077.65,763.28
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1085.94,768.35
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1090.46,771.28
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1088.69,769.9
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,1083.11,766.36
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,1072.28,760.28
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,1057.77,752.07
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,1037.21,739.11
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,1013.25,724.14
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,982.84,705.7
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,949.53,685.45
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,911.06,661.62
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,870.19,636.08
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,822.43,605.08
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,777.27,575.63
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,723.28,539.9
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,668.69,503.37
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,606.75,459.5
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,545.9,415.2
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,480.4,366.61
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,416.28,317.42
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,344.19,260.13
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,278.36,206.21
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,204.1,146.31
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,140.73,94.34
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,63.13,29.89
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,16.91,6.46
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,33.61,23.43
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,42.69,31.96
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,66.01,41.45
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,108.4,64.8
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,158.44,101.17
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,209.53,142.83
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,265.95,190.49
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,322.24,239.14
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,381.42,289.42
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,438.1,336.21
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,498.34,384.27
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,553.5,427.4
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,608.86,469.34
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,661.11,508.03
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,712.61,545.18
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,759.59,577.98
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,804.29,608.16
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,844.28,633.77
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,881.9,657.52
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,915.12,679.21
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,945.63,699.0
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,969.59,713.26
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,990.4,725.44
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,1006.52,735.49
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,1019.38,743.5
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,1023.94,744.98
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,1031.24,748.42
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,1028.21,746.41
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,1021.75,742.38
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,1005.36,731.98
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,985.98,719.78
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,964.23,706.1
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,939.64,690.61
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,720.5,537.25
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,491.26,365.86
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,388.0,291.83
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,280.15,211.59
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,321.99,244.83
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,354.99,270.89
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,337.49,259.14
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,318.79,246.43
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,170.77,131.76
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,31.87,20.26
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,27.03,16.49
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,22.19,12.63
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,100.86,76.96
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,174.16,134.1
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,118.48,88.22
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,67.33,46.37
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,33.87,16.08
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.25,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,21.75,10.09
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,39.02,27.38
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,57.42,43.85
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,84.01,59.38
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,114.65,80.83
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,146.29,106.35
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,140.31,105.31
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,127.14,97.59
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,169.38,130.53
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,210.84,162.62
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,192.28,147.55
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,168.17,128.05
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,168.08,127.39
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,167.92,126.71
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,235.93,178.62
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,305.07,230.29
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,288.02,216.88
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,270.22,203.07
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,370.75,278.0
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,473.81,352.65
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,559.31,415.24
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,646.93,478.27
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,441.02,329.21
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,222.59,165.27
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,435.4,325.32
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,655.34,482.34
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,593.66,436.94
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,535.71,394.77
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,402.85,299.07
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,264.76,196.96
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,592.36,446.34
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,905.44,667.17
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,814.25,599.81
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,719.57,531.57
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,499.97,374.43
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,279.87,209.36
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,260.33,195.88
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,240.84,181.89
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,221.75,167.69
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,202.89,153.6
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,353.29,272.47
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,482.4,371.14
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,343.53,265.63
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,208.44,160.91
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,235.77,183.83
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,263.18,205.54
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,210.29,163.27
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,159.39,122.02
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,105.98,78.61
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,52.78,35.44
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,25.82,11.47
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.86,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,22.14,11.3
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,37.51,27.0
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,47.24,36.21
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,72.56,46.83
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,114.95,71.51
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,164.8,108.22
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,215.44,149.66
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,271.86,197.4
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,327.1,245.19
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,385.32,294.58
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,442.37,342.06
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,503.74,391.46
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,491.97,381.56
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,455.55,350.27
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,573.08,442.15
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,718.91,551.42
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,766.46,582.78
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,811.7,611.9
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,853.25,636.67
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,892.83,659.46
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,926.42,677.23
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,957.26,692.59
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,984.64,705.67
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,1009.08,716.44
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,1026.09,725.1
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,1039.73,731.7
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,1048.95,734.14
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,1054.66,734.5
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,1053.82,734.23
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,1049.4,732.01
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,1039.9,727.74
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,1026.88,721.45
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,1007.01,709.43
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,983.9,695.57
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,956.17,679.69
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,925.5,661.96
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,888.21,639.25
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,853.2,617.96
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,808.95,590.48
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,762.96,561.65
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,709.27,528.3
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,655.08,493.72
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,596.75,452.79
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,538.99,411.07
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,475.52,364.48
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,413.32,317.1
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,344.59,263.24
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,281.21,211.52
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,208.69,152.26
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,146.46,100.49
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,78.56,42.78
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,19.02,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.66,11.19
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,34.14,23.91
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,43.17,32.37
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,69.83,43.05
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,111.73,67.25
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,160.88,103.74
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,156.02,112.99
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,128.11,100.27
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,90.73,69.26
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,51.23,36.59
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,71.58,52.97
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.94,69.1
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,119.01,90.57
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,146.16,111.86
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,212.35,163.4
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,279.43,214.49
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,337.54,258.5
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,398.16,303.8
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,456.81,346.8
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,517.54,390.61
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,572.41,430.75
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,627.86,470.9
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,627.72,468.93
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,626.42,466.42
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,518.74,388.11
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,412.11,309.03
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,468.98,351.56
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,526.42,393.51
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,543.72,407.29
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,560.71,421.1
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,786.29,595.27
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,980.74,735.3
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,960.6,721.11
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,937.62,706.5
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,904.0,684.92
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,865.64,659.94
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,796.08,612.1
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,726.84,562.61
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,664.82,517.56
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,605.12,473.46
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,559.78,440.37
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,513.71,406.16
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,467.27,371.22
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,420.2,335.06
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,355.7,284.31
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,302.4,241.34
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,245.68,194.9
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,193.4,151.17
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,138.65,105.17
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,90.09,64.42
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,44.95,25.12
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.95,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,13.5,5.12
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,24.13,15.51
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,38.63,28.83
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,53.01,39.78
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,68.48,53.06
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,84.05,66.21
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,99.7,79.07
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,115.42,91.77
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,184.24,147.45
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,260.39,208.82
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,186.56,149.03
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,104.35,81.25
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,75.49,57.23
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,46.44,33.04
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,116.54,90.54
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,186.41,146.63
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,150.13,117.04
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,113.3,87.05
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,120.6,92.84
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,127.93,98.62
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,206.36,161.46
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,285.55,223.69
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,377.1,294.65
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,468.26,363.81
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,417.63,324.89
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,361.16,281.55
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,565.5,440.65
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,767.89,590.4
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,441.45,346.62
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,113.78,86.46
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,231.07,180.25
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,349.9,272.36
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,415.24,323.08
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,473.05,367.64
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,447.53,348.5
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,421.87,329.49
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,283.79,222.82
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,145.33,112.69
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,131.5,102.0
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,117.67,91.11
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,100.88,77.72
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,84.17,64.28
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,90.14,69.47
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,96.32,74.85
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,83.01,64.19
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,69.72,53.37
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,184.97,149.16
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,261.34,205.95
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,191.56,145.56
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,133.52,95.47
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,73.74,43.59
