Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,18.29,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,21.68,12.08
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,32.6,23.21
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,37.24,27.83
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,66.02,36.98
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,112.87,64.48
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,166.5,105.29
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,223.77,153.82
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,282.52,205.03
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,340.54,256.26
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,400.91,308.38
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,459.54,357.81
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,519.11,406.37
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,577.82,453.39
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,633.96,497.18
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,686.51,536.13
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,737.88,572.45
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,785.87,604.11
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,832.04,634.01
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,872.82,659.75
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,911.08,683.5
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,945.28,705.63
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,976.57,725.74
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,1003.36,741.41
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,1026.95,754.94
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,1044.32,765.88
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,1058.19,774.7
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,1066.53,778.54
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,1071.23,780.19
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,1070.77,780.18
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,1066.62,777.98
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,1055.83,771.63
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,1041.47,763.12
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,1021.65,750.76
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,998.52,736.35
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,969.35,718.39
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,937.27,698.5
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,899.86,674.92
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,860.12,649.61
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,814.79,620.19
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,771.75,592.07
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,718.64,556.97
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,664.92,520.84
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,605.53,476.87
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,546.86,432.18
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,483.22,383.31
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,420.87,333.77
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,351.55,276.59
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,287.7,222.23
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,216.11,161.79
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,154.26,108.75
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,86.72,51.32
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,25.63,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,13.76,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,22.71,12.99
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,34.32,24.53
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,40.21,30.17
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,70.14,40.37
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,115.91,67.7
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,168.62,107.8
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,222.36,153.0
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,280.69,203.29
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,340.94,255.24
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,400.92,305.83
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,458.83,353.48
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,517.94,400.43
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,574.18,444.26
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,630.41,486.68
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,684.47,526.33
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,736.04,562.98
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,783.54,595.18
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,829.29,625.85
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,871.05,652.19
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,910.46,676.64
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,945.04,698.69
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,976.83,718.76
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,1004.16,734.7
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,1028.45,748.61
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,1045.68,759.44
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,1059.47,768.17
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,1068.75,774.13
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,1074.46,777.92
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,1073.52,777.61
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,1068.93,775.12
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,1059.2,767.94
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,1045.89,758.63
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,1026.16,746.45
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,1003.13,732.23
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,974.02,714.4
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,941.99,694.64
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,904.58,671.95
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,864.83,647.51
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,824.05,621.16
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,777.15,590.3
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,724.03,554.93
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,670.29,518.6
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,611.7,475.16
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,553.55,431.04
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,489.37,382.53
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,426.43,333.33
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,358.42,278.11
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,295.3,225.12
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,222.48,164.59
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,159.6,111.45
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,90.74,54.0
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,28.61,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,11.62,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,21.37,11.89
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,30.38,20.84
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,35.17,25.39
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,67.83,35.73
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,115.42,63.71
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,172.04,106.69
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,227.12,152.77
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,285.83,202.85
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,343.52,252.38
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,403.26,302.32
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,461.22,348.75
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,519.58,393.56
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,577.64,436.9
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,633.09,476.78
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,684.02,512.37
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,733.44,545.28
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,779.98,575.22
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,824.65,603.54
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,864.1,626.91
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,900.93,648.31
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,933.51,668.1
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,963.2,686.0
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,989.31,700.9
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,1012.35,713.9
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,1028.83,724.31
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,1041.89,732.79
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,1049.0,738.4
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,1052.57,741.98
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,1051.05,741.94
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,1045.97,739.84
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,991.28,706.74
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,925.37,662.0
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,862.45,621.26
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,799.35,579.64
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,766.31,559.05
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,732.25,537.26
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,797.58,589.12
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,840.73,620.0
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,768.08,572.1
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,697.25,524.48
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,599.76,455.44
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,514.3,393.27
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,404.23,311.34
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,306.13,236.39
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,267.27,207.68
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,228.97,178.37
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,190.42,147.69
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,152.79,116.94
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,113.71,84.82
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,76.97,54.17
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,43.08,25.41
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.86,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.49,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,23.13,13.55
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,33.0,23.26
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,38.97,28.87
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,72.41,40.32
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,118.71,68.16
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,171.55,108.33
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,225.54,153.53
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,286.23,205.15
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,343.52,254.64
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,403.19,305.08
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,460.85,352.13
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,519.73,398.56
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,578.07,443.1
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,634.01,484.4
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,686.5,521.91
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,738.07,556.96
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,785.58,588.09
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,831.29,617.56
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,872.71,642.51
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,911.81,665.56
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,945.29,685.97
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,975.88,704.4
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,1003.71,719.55
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,1028.52,732.68
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,1045.86,742.54
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,1059.7,750.33
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,1068.47,755.06
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,1073.58,757.69
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,1072.51,757.29
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,1067.72,754.8
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,1057.28,747.48
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,1043.25,738.12
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,1023.75,727.56
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,1000.92,714.94
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,971.29,698.0
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,938.89,679.21
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,901.24,658.58
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,861.23,635.98
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,815.43,608.11
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,772.1,581.35
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,719.42,547.52
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,666.08,512.6
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,606.82,469.82
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,548.42,426.26
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,485.43,378.92
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,423.62,330.81
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,356.56,276.52
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,294.24,224.33
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,223.77,165.53
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,162.46,113.48
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,96.44,58.29
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,35.55,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.86,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.44,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,26.21,16.17
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,39.3,28.76
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,48.11,37.0
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,80.61,50.07
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,123.43,76.97
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,172.48,114.45
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,222.07,155.58
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,276.94,202.2
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,331.34,249.37
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,388.45,298.1
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,443.29,343.56
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,499.14,388.5
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,554.4,431.86
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,607.67,472.53
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,656.44,508.84
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,704.08,543.41
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,749.48,574.83
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,793.48,603.6
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,831.92,628.32
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,868.13,651.24
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,899.94,672.29
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,929.26,691.6
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,957.82,708.94
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,988.08,727.31
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,1004.44,737.45
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,1017.54,745.58
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,873.5,645.43
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,705.73,518.41
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,611.49,451.39
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,509.31,377.01
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,461.74,342.42
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,413.95,307.25
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,704.99,530.84
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,952.31,704.39
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,852.59,636.07
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,747.54,558.45
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,790.6,596.17
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,815.5,617.17
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,769.55,586.23
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,725.27,556.55
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,673.33,521.43
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,621.25,484.5
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,566.93,444.19
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,512.8,403.03
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,450.9,355.27
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,391.78,308.31
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,329.24,257.35
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,270.65,208.03
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,203.61,151.81
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,144.67,101.99
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,84.9,52.14
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,32.51,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,7.37,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.93,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.71,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,25.11,15.18
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,41.67,30.46
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,61.71,48.38
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,82.44,63.25
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,104.25,80.77
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,127.38,99.03
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,116.75,90.37
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,103.58,79.54
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,119.75,92.34
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,135.98,105.04
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,134.48,103.25
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,132.85,101.41
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,115.41,87.24
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,97.75,72.97
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,80.38,58.97
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,62.95,44.94
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,105.21,78.48
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,147.47,111.58
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,160.43,121.33
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,173.56,131.18
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,182.07,137.64
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,190.65,144.17
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,260.97,197.85
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,331.89,250.97
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,235.2,177.71
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,138.14,103.04
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,207.35,156.42
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,277.07,208.9
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,507.64,383.32
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,729.3,542.17
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,435.29,330.2
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,135.32,100.82
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,147.57,111.18
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,159.81,121.18
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,209.1,159.85
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,258.76,198.52
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,336.81,260.06
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,407.96,315.89
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,252.48,196.44
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,99.85,75.07
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,313.18,251.27
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,499.31,399.95
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,255.13,205.61
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,25.1,15.12
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,21.72,12.45
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,18.33,9.71
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,14.95,6.9
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,11.57,4.05
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,8.19,1.19
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.89,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.96,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.49,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.01,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,33.16,21.8
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,49.64,37.2
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,65.11,51.15
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,99.62,68.12
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,128.07,91.76
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,147.46,111.71
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,180.99,138.41
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,216.32,166.57
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,217.06,168.24
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,211.36,163.88
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,333.95,259.09
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,495.04,384.33
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,510.88,395.58
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,513.49,395.38
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,566.21,435.09
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,624.6,478.27
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,703.1,537.46
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,791.01,602.14
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,832.82,628.84
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,873.91,654.66
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,906.68,675.69
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,937.07,694.95
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,968.33,713.16
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,993.34,726.92
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,1009.49,736.59
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,1022.47,744.23
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,1032.27,748.31
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,1038.76,750.29
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,1037.3,748.77
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,1032.42,745.18
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,1023.08,739.36
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,1010.31,731.53
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,990.89,719.47
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,968.38,705.49
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,940.37,687.92
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,909.57,668.51
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,878.01,648.35
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,839.33,623.3
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,794.78,594.3
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,748.78,564.04
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,697.39,530.34
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,645.51,495.26
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,589.82,454.57
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,533.23,412.27
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,470.51,365.47
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,410.34,318.98
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,344.67,266.13
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,283.77,215.55
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,215.73,159.24
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,156.6,109.59
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,91.49,56.4
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,36.93,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,13.55,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.42,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,33.18,21.74
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,51.11,38.19
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,59.34,45.78
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,92.49,60.21
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,133.37,86.47
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,180.87,121.98
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,227.82,159.02
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,281.26,202.33
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,333.31,245.71
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,388.27,290.56
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,441.94,333.49
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,498.19,377.19
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,550.23,417.36
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,604.2,457.84
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,653.66,493.44
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,702.88,527.98
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,747.44,559.07
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,790.61,587.84
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,829.65,612.37
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,866.71,635.33
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,897.97,655.56
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,926.72,674.13
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,950.11,688.1
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,970.55,700.19
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,986.97,710.83
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,1000.34,719.63
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,1006.64,723.97
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,1009.7,726.39
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,1007.98,725.56
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,1003.03,722.79
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,990.98,715.85
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,975.94,707.07
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,955.84,694.78
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,932.94,680.72
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,901.34,660.88
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,871.44,642.17
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,834.83,619.84
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,796.5,596.14
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,747.07,563.26
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,697.74,528.89
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,645.88,493.17
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,594.27,456.87
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,489.9,378.71
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,393.3,304.95
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,340.92,265.22
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,291.96,227.14
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,238.27,184.66
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,188.62,144.58
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,135.0,100.88
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,90.03,64.01
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,49.69,30.97
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,28.41,18.03
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,43.01,31.44
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,54.05,41.42
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,89.55,57.04
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,131.32,84.08
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,179.45,120.52
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,229.16,161.54
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,282.37,206.24
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,333.99,249.56
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,388.28,294.33
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,440.82,336.94
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,493.57,378.49
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,544.88,417.74
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,596.86,456.41
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,642.64,489.24
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,686.7,519.94
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,729.92,549.25
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,772.25,577.28
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,808.39,600.46
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,842.46,621.8
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,873.87,642.34
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,903.34,661.33
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,841.98,612.03
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,768.44,554.55
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,723.87,522.56
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,679.56,490.23
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,516.39,376.28
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,350.3,256.35
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,546.04,399.7
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,730.88,527.82
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,677.27,489.2
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,623.49,451.54
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,698.56,507.12
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,761.47,552.88
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,679.03,494.88
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,591.84,433.54
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,704.2,519.72
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,789.08,584.03
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,743.42,552.95
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,697.17,521.84
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,575.87,435.22
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,463.51,352.73
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,353.01,270.83
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,253.24,194.58
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,317.33,246.67
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,357.59,277.63
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,293.84,226.9
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,235.75,179.95
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,170.75,127.14
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,117.58,83.57
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,66.89,42.37
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,19.71,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,8.56,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.37,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,14.48,0.4
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,33.81,22.52
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,52.41,39.37
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,72.0,56.69
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,97.97,72.8
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,122.61,90.95
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,153.42,114.67
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,183.71,139.06
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,213.69,162.9
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,134.29,101.61
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,38.66,25.72
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,106.14,79.47
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,172.53,130.74
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,110.32,81.92
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,46.45,31.45
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,236.88,179.62
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,429.38,320.02
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,548.04,406.42
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,681.73,500.38
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,756.86,551.44
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,838.04,605.54
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,833.22,597.55
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,819.56,584.53
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,804.77,572.81
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,787.87,559.63
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,803.08,570.39
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,817.11,580.12
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,829.72,589.25
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,840.78,597.46
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,825.81,587.7
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,809.29,577.17
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,889.28,636.74
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,958.77,685.47
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,763.97,553.03
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,565.38,410.77
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,639.95,467.67
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,700.65,512.48
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,743.62,547.0
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,771.86,571.47
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,682.31,508.62
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,601.94,451.56
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,499.58,378.72
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,405.15,309.6
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,351.97,270.56
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,300.98,232.28
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,334.7,259.98
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,354.1,274.55
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,292.0,225.49
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,231.04,176.68
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,170.86,127.83
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,118.0,84.59
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,62.86,40.33
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.48,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
