Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,84.97,57.16
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,39.49,18.14
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,15.78,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,13.27,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,20.97,9.5
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.56,22.74
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,45.5,33.67
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,56.72,43.66
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,95.52,58.41
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,116.01,80.45
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,116.54,89.74
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,135.04,103.97
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,154.0,118.36
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,172.61,132.59
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,191.54,146.97
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,209.63,160.28
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,227.96,173.64
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,162.18,122.48
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,93.91,68.9
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,99.22,72.81
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,104.54,76.65
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,108.9,79.9
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,113.29,83.16
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,116.72,85.53
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,120.16,87.9
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,171.09,126.97
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,222.46,165.84
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,238.48,177.36
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,254.57,188.93
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,261.92,194.35
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,269.25,199.79
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,268.16,199.02
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,266.99,198.23
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,287.46,213.48
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,307.97,228.69
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,334.01,247.56
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,360.12,266.35
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,663.89,497.27
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,926.26,681.04
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,778.69,575.98
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,626.11,463.07
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,610.53,454.76
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,586.12,439.56
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,576.77,435.14
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,563.48,427.66
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,579.27,443.61
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,577.61,446.39
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,480.09,372.48
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,387.63,301.4
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,340.73,266.11
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,295.34,230.99
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,246.89,192.25
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,201.14,154.94
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,154.4,116.69
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,108.55,78.88
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,67.86,45.75
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,29.77,13.42
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,13.74,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.8,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,22.89,11.09
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,41.37,29.27
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,59.74,45.7
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,74.46,58.71
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,101.53,73.72
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,133.94,97.58
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,170.17,125.46
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,153.33,115.68
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,129.4,99.03
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,207.56,159.39
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,292.51,224.59
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,359.98,275.79
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,442.43,338.41
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,406.66,310.18
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,354.71,268.49
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,455.24,344.35
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,566.53,426.04
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,597.29,447.84
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,628.69,470.22
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,593.02,440.67
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,549.0,405.04
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,524.18,386.55
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,497.72,366.7
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,470.4,346.15
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,442.01,324.82
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,493.46,362.1
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,545.62,399.25
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,455.9,334.98
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,359.84,265.33
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,372.22,274.68
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,390.96,288.35
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,508.52,375.09
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,632.57,463.65
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,608.76,447.68
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,584.45,431.9
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,594.42,440.85
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,602.14,448.07
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,658.09,492.44
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,704.61,529.21
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,633.59,477.65
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,560.44,424.53
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,444.48,339.34
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,337.67,258.69
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,342.37,264.11
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,336.31,260.68
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,291.68,226.73
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,249.69,194.36
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,205.23,159.23
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,159.59,122.67
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,119.61,90.39
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,82.08,59.82
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,49.62,33.13
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,18.34,6.81
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.34,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.13
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,23.65,14.25
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,36.7,25.87
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,51.92,39.19
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,66.88,49.42
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,111.54,83.04
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,161.61,120.62
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,135.51,102.04
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,97.19,72.95
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,65.27,47.14
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,32.86,20.92
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,70.14,50.6
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,107.23,79.58
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,132.92,99.42
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,158.79,119.25
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,244.85,184.76
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,330.32,248.13
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,304.0,227.84
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,274.82,205.63
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,254.93,190.58
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,234.7,175.24
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,235.35,175.6
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,235.96,175.92
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,339.79,252.67
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,443.9,327.21
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,375.47,277.33
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,302.57,224.04
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,381.32,281.98
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,457.44,336.63
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,453.17,333.48
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,448.65,330.48
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,460.58,338.86
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,472.26,347.02
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,499.25,367.29
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,525.4,386.84
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,435.99,322.6
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,347.78,258.29
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,329.22,245.45
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,310.58,232.28
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,227.32,170.29
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,152.09,113.12
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,225.61,170.88
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,294.62,224.25
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,261.57,199.56
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,228.95,175.1
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,200.05,153.41
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,171.69,131.76
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,142.69,109.2
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,111.55,84.52
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,84.5,62.75
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,58.44,41.56
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,37.84,24.39
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,17.37,6.38
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.37,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,14.47,5.03
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,35.2,23.85
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,54.85,41.2
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,74.46,58.24
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,93.31,69.88
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,57.89,41.35
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,13.51,5.44
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,74.94,55.39
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,133.95,102.34
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,153.1,116.99
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,172.67,131.92
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,191.01,145.8
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,209.66,159.86
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,288.83,220.51
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,374.1,284.64
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,444.06,337.3
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,521.62,395.01
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,428.84,324.59
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,327.98,247.09
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,506.28,382.64
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,695.74,519.86
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,591.12,441.07
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,476.76,354.86
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,699.16,523.81
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,928.12,686.22
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,943.58,694.94
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,956.54,704.15
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,879.57,647.28
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,794.55,582.98
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,894.68,661.69
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,983.36,726.6
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,788.14,586.24
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,574.75,424.46
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,651.86,483.43
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,725.32,537.91
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,661.26,491.49
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,591.32,441.01
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,624.94,469.09
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,645.48,487.36
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,541.37,410.04
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,436.92,331.61
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,341.78,260.97
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,257.5,196.86
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,357.51,277.96
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,434.26,338.4
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,372.88,291.16
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,322.56,252.0
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,269.78,210.04
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,220.37,170.02
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,164.27,124.59
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,117.22,86.11
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,70.79,48.68
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,26.74,13.01
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,13.15,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,13.27,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.92,12.18
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,44.41,31.68
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,61.39,46.95
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,75.44,55.89
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,95.32,72.24
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,59.65,43.22
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,18.33,9.51
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,67.67,49.82
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,115.7,88.22
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,70.11,51.25
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,23.19,13.18
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,98.08,73.14
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,171.6,130.59
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,119.4,89.1
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,65.83,46.61
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,141.34,105.53
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,216.8,163.03
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,215.64,161.77
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,214.41,160.59
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,222.45,166.22
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,230.61,171.91
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,243.42,181.26
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,256.23,190.56
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,250.55,185.77
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,244.78,181.01
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,286.29,211.57
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,328.05,241.88
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,298.59,220.1
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,268.9,198.26
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,286.9,211.39
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,304.92,224.27
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,448.04,328.15
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,593.55,428.26
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,527.1,380.61
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,467.91,338.85
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,530.8,384.12
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,583.31,420.29
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,629.13,453.38
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,660.88,476.61
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,707.21,511.62
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,734.01,531.56
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,596.8,439.07
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,472.76,351.77
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,513.55,386.01
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,532.43,402.03
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,472.71,359.16
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,415.26,316.95
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,354.66,270.67
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,297.56,225.27
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,233.92,173.52
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,176.34,125.86
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,115.75,77.05
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,66.64,35.98
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,24.3,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,15.73,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.47,14.3
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,42.06,29.88
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,57.1,43.5
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,53.0,37.27
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,55.08,39.93
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,67.09,49.65
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,78.95,59.04
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,93.61,70.53
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,108.33,81.88
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,146.5,111.53
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,185.26,141.13
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,218.1,165.74
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,251.87,190.77
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,201.97,152.2
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,149.62,111.56
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,350.85,266.34
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,565.02,422.67
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,547.95,407.36
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,522.75,386.87
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,530.51,390.96
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,536.76,393.8
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,611.22,447.41
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,688.6,501.84
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,742.1,538.59
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,795.97,575.15
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,824.56,594.31
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,852.31,612.95
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,934.73,674.84
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,1009.91,724.8
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,1008.38,723.52
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,1003.63,720.87
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,890.18,644.61
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,769.61,556.36
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,863.8,630.84
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,939.62,685.8
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,909.16,666.05
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,876.76,645.71
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,841.06,622.79
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,806.21,600.36
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,763.56,572.39
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,719.8,543.42
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,671.46,511.15
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,622.93,477.49
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,568.42,437.8
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,514.85,397.96
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,456.11,353.99
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,399.84,310.67
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,337.38,261.45
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,281.43,215.92
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,219.54,165.02
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,165.12,119.66
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,107.92,73.11
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,58.42,32.26
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,22.69,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,12.78,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,24.7,13.09
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,43.05,30.74
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,58.61,44.8
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,76.18,56.5
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,104.0,75.26
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,133.89,98.61
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,163.3,122.53
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,210.76,154.52
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,277.77,204.33
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,323.82,242.8
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,368.44,279.06
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,374.07,284.83
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,362.69,275.57
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,307.73,233.9
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,243.78,184.42
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,426.32,324.93
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,634.91,476.9
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,507.39,380.94
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,360.86,268.83
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,319.83,238.38
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,276.81,205.93
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,348.2,258.52
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,420.35,310.31
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,479.5,351.91
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,539.88,393.64
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,766.86,562.59
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,984.98,709.26
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,991.94,711.83
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,995.86,714.44
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,1001.14,717.64
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,997.39,715.16
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,921.24,665.3
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,840.81,606.4
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,664.37,484.19
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,483.63,354.21
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,525.33,386.16
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,557.49,410.05
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,591.38,437.22
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,626.79,464.92
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,560.62,417.97
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,490.36,368.12
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,508.97,385.71
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,512.71,391.82
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,524.54,403.36
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,520.19,402.2
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,461.26,358.01
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,404.74,314.68
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,341.63,264.5
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,281.82,215.83
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,220.23,165.53
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,165.99,120.49
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,107.48,73.13
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,57.15,32.12
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,22.31,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,1.06
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.57,4.03
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,15.43,7.29
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,15.43,7.29
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,15.44,7.26
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,12.06,4.39
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.69,1.54
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,124.08,94.5
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,236.89,180.4
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,314.67,236.76
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,403.52,300.15
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,485.74,362.68
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,589.27,440.59
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,635.41,474.13
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,680.8,506.98
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,723.07,537.85
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,764.3,567.64
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,800.22,592.96
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,834.13,616.61
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,865.09,636.82
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,894.01,655.66
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,924.98,674.91
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,956.59,694.46
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,972.76,703.21
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,986.02,710.14
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,995.28,715.51
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,995.69,715.34
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,995.59,714.52
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,992.34,711.77
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,984.92,706.5
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,974.29,699.32
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,956.69,687.81
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,941.62,678.07
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,916.5,662.52
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,888.66,645.32
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,854.6,624.05
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,818.51,601.41
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,778.5,576.49
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,736.74,550.11
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,688.1,519.01
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,638.96,486.61
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,586.44,448.8
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,533.18,409.55
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,474.53,366.17
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,418.06,323.11
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,352.6,271.37
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,292.64,222.75
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,228.85,171.12
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,174.38,126.0
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,115.69,78.38
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,68.15,39.11
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,25.17,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,14.25,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,25.55,13.98
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,43.07,30.92
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,57.03,43.65
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,71.77,52.29
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,102.35,70.4
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,133.34,97.15
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,154.58,117.64
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,179.92,137.73
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,205.05,157.35
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,238.45,183.14
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,273.28,209.82
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,285.19,218.4
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,294.98,225.06
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,240.68,183.34
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,183.35,138.82
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,263.09,199.43
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,342.15,257.71
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,343.99,257.82
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,345.34,257.84
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,218.9,163.22
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,89.19,63.88
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,216.6,161.37
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,344.87,256.09
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,324.15,240.48
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,303.13,225.07
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,193.53,143.43
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,83.55,59.39
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,83.07,59.11
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,82.59,58.76
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,69.43,48.59
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,56.27,38.4
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,74.25,52.42
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,92.25,66.43
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,69.32,48.78
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,46.51,31.07
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,51.83,35.4
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,57.14,39.75
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,56.64,39.52
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,56.14,39.31
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,64.36,45.97
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,72.58,52.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,151.89,116.29
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,232.53,180.15
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,315.63,247.77
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,381.73,300.48
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,336.2,264.95
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,292.31,230.48
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,235.49,185.14
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,188.08,146.71
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,144.2,110.87
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,103.53,77.3
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,61.63,42.93
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,25.39,13.38
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,15.24,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,25.72,14.2
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,41.33,29.48
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,56.37,43.1
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,73.54,53.52
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,102.07,72.17
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,127.83,94.27
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,145.64,111.04
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,200.63,145.67
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,287.54,208.07
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,337.22,248.54
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,389.62,290.53
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,440.36,329.67
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,492.47,368.53
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,541.9,405.44
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,591.83,441.81
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,581.19,430.84
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,550.39,404.86
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,545.96,400.51
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,535.07,391.21
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,506.58,369.9
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,473.88,345.54
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,486.86,354.77
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,499.97,363.74
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,625.47,451.88
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,755.78,538.79
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,791.88,562.19
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,827.82,586.38
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,826.37,584.81
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,823.19,582.63
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,835.21,592.09
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,849.98,603.07
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,915.99,651.66
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,970.86,686.99
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,855.23,612.79
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,736.93,530.62
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,817.54,594.85
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,877.89,639.3
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,842.93,617.48
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,806.09,595.13
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,544.59,412.01
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,287.25,216.42
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,318.76,242.74
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,347.05,265.27
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,175.25,134.35
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.52,5.31
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,12.06,4.22
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.61,3.08
