Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.68,1.51
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.3,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.2
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,23.16,13.72
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,35.73,24.11
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,80.65,60.95
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,123.95,95.76
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,192.62,149.47
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,267.83,207.61
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,316.79,244.56
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,373.5,287.15
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,296.8,228.38
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,208.75,159.55
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,302.59,231.3
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,400.82,303.87
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,389.62,294.49
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,376.82,284.31
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,539.45,406.64
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,713.54,531.06
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,709.64,524.64
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,702.14,516.79
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,647.19,475.07
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,586.8,429.57
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,564.8,413.37
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,541.74,396.18
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,666.19,484.91
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,792.2,569.74
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,824.7,591.14
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,859.82,614.69
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,817.89,585.77
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,779.78,559.85
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,880.81,636.5
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,954.77,686.08
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,928.67,670.24
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,899.86,653.72
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,726.92,537.96
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,551.75,409.9
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,669.19,502.68
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,749.86,562.19
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,701.77,530.54
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,653.02,499.1
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,599.72,461.9
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,546.58,423.32
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,488.49,380.1
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,433.18,337.57
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,372.1,288.87
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,314.42,241.36
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,251.52,189.11
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,195.22,141.26
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,135.21,91.38
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,85.7,49.58
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,33.95,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.88,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,13.5,4.95
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,25.58,16.39
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,37.67,27.38
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,51.13,37.33
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,64.3,48.31
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,112.72,85.08
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,167.36,126.34
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,210.05,158.44
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,256.52,194.17
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,310.18,233.21
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,399.62,302.64
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,453.33,346.85
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,507.56,390.27
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,520.62,398.77
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,513.57,389.96
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,565.79,428.74
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,620.95,468.88
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,699.99,530.55
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,793.48,596.61
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,831.71,620.42
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,867.42,642.68
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,563.43,429.71
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,226.16,168.79
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,294.51,220.66
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,363.4,271.11
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,365.34,272.18
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,367.17,273.43
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,505.97,375.34
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,647.55,474.99
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,639.47,468.49
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,630.64,462.46
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,502.94,372.08
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,381.48,283.88
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,245.53,184.0
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,117.61,86.56
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,371.45,283.09
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,616.37,459.97
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,407.19,307.5
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,193.81,145.88
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,302.49,230.94
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,405.08,308.44
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,501.32,385.21
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,573.15,441.97
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,525.55,406.63
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,478.11,371.53
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,426.14,332.91
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,375.05,293.79
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,320.14,250.07
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,268.02,207.4
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,213.23,162.06
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,163.65,120.29
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,111.55,77.26
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,67.74,40.76
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,28.22,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,20.86,10.74
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,27.72,18.17
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,34.1,24.14
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,61.99,43.85
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,103.79,76.26
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,117.34,88.72
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,122.59,95.17
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,174.05,133.03
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,242.57,184.95
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,259.85,199.62
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,275.18,211.84
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,311.99,239.61
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,347.5,266.03
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,301.03,230.25
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,247.11,188.18
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,413.33,316.58
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,597.99,453.17
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,594.77,448.04
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,585.73,439.16
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,650.76,486.72
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,721.3,537.08
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,721.8,535.33
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,718.71,531.34
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,619.11,458.71
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,512.19,379.4
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,672.59,499.49
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,832.08,614.09
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,801.05,590.12
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,767.92,565.58
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,777.6,573.39
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,785.85,580.05
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,810.22,599.8
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,837.26,621.16
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,794.08,591.75
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,756.01,565.82
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,712.99,535.54
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,670.05,505.09
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,457.29,348.72
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,247.0,187.46
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,357.17,274.61
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,464.05,356.61
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,391.74,302.2
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,316.59,245.34
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,391.31,306.88
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,444.38,349.67
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,396.69,312.95
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,349.43,276.03
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,299.85,235.82
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,251.93,196.04
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,201.19,153.78
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,154.57,114.28
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,106.16,74.02
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,61.69,37.01
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,26.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,13.27,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,25.63,14.42
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,42.81,30.93
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,60.08,46.47
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,79.19,59.66
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,100.77,75.05
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,130.26,89.09
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,182.81,123.1
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,232.31,161.91
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,293.85,212.09
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,350.44,260.45
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,406.26,307.32
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,443.32,338.8
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,470.59,360.48
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,539.56,414.97
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,625.06,481.04
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,674.69,517.4
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,723.48,551.91
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,768.21,582.64
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,811.29,612.0
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,850.34,637.09
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,887.23,660.47
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,866.37,644.28
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,830.08,611.65
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,915.03,676.81
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,999.96,731.98
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,950.06,697.31
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,886.23,645.41
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,971.26,711.89
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,1046.23,761.24
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,1046.23,760.58
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,1042.76,758.28
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,1033.37,752.68
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,1020.63,745.03
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,1003.6,733.84
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,983.42,720.68
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,956.55,703.98
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,927.03,685.52
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,892.42,664.4
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,855.53,641.6
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,815.09,614.91
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,776.47,589.34
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,728.06,557.19
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,678.8,524.05
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,623.15,483.88
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,566.84,441.69
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,506.49,395.49
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,450.12,351.12
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,388.02,301.41
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,329.37,253.02
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,264.75,199.73
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,206.66,150.57
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,143.32,97.97
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,91.25,54.61
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,37.06,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,21.82,11.53
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,28.65,18.97
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,35.01,24.93
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,44.7,27.28
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,88.34,46.08
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,136.15,78.34
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,191.92,122.64
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,244.86,167.49
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,301.14,215.58
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,356.72,263.36
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,414.09,311.47
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,472.95,359.36
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,529.23,403.93
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,582.88,445.86
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,636.16,486.37
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,686.06,522.38
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,734.77,555.5
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,780.12,585.59
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,823.66,614.08
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,863.14,638.53
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,900.24,661.11
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,932.98,681.61
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,962.93,700.16
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,988.02,714.07
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,1010.05,725.96
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,1027.01,736.03
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,1040.69,744.1
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,1049.09,749.36
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,1054.09,752.61
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,1054.11,752.42
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,1050.61,750.16
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,1041.61,745.02
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,1029.2,737.85
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,1010.95,726.65
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,989.49,713.51
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,962.01,696.55
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,931.92,677.93
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,897.45,656.41
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,860.63,633.27
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,819.2,606.88
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,776.06,579.13
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,730.89,550.21
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,681.31,517.79
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,627.06,479.89
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,572.92,440.27
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,513.5,396.3
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,455.66,352.14
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,394.01,303.79
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,334.95,255.87
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,269.96,202.54
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,211.43,153.2
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,147.78,100.5
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,95.42,57.04
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,38.7,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.24,12.63
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,32.49,22.19
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,41.37,30.35
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,51.53,33.53
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,92.3,51.9
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,136.74,81.53
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,186.64,120.27
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,237.52,162.31
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,291.83,207.41
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,345.23,252.04
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,403.22,299.08
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,456.62,341.74
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,510.95,383.87
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,563.43,423.61
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,615.87,462.16
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,664.65,496.48
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,713.49,529.87
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,757.67,558.42
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,800.29,585.61
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,770.42,560.89
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,723.49,521.76
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,736.2,529.61
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,746.29,535.15
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,798.53,569.82
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,852.9,604.97
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,850.23,602.42
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,843.27,597.74
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,942.48,670.3
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,1029.75,725.36
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,935.61,664.99
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,825.78,586.99
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,926.74,661.12
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,1005.17,710.26
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,987.63,700.63
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,967.02,690.04
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,940.66,674.93
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,911.65,658.06
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,790.29,578.24
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,663.23,486.91
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,727.2,538.55
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,762.25,565.6
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,588.52,443.12
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,425.52,321.66
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,510.39,389.65
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,559.19,427.75
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,501.56,384.82
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,444.58,341.8
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,382.72,293.26
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,324.57,246.17
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,261.04,194.66
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,204.02,147.22
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,142.16,96.57
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,90.47,54.29
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,37.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,15.24,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,24.06,13.1
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,34.91,24.01
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,45.2,33.39
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,52.31,34.27
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,88.49,49.34
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,134.23,80.06
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,185.35,119.52
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,234.44,163.13
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,274.96,199.08
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,328.16,240.7
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,397.54,295.36
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,438.69,328.92
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,472.88,355.32
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,533.2,401.83
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,605.5,456.34
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,623.9,466.16
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,628.53,465.39
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,701.49,520.28
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,785.74,579.21
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,822.84,602.63
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,857.72,624.76
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,888.81,644.29
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,917.42,662.15
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,732.04,533.08
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,517.66,373.65
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,517.76,374.72
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,517.49,374.42
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,554.17,400.57
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,590.91,426.42
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,803.33,582.13
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,995.6,711.1
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,884.76,635.77
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,767.58,551.77
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,685.18,495.98
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,610.42,443.82
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,759.21,556.28
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,878.65,641.25
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,847.64,622.13
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,811.76,600.79
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,734.43,548.62
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,659.11,495.27
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,648.7,491.33
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,629.05,480.07
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,445.34,342.6
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,272.46,208.86
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,240.7,185.71
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,209.4,162.0
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,177.35,136.91
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,146.0,111.95
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,114.48,86.67
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,84.29,62.08
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,57.15,39.85
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,30.49,17.89
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.96,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,24.05,13.12
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,35.31,24.37
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,45.98,34.05
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,56.71,38.19
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,94.86,55.77
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,136.95,83.62
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,184.62,120.13
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,232.22,158.89
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,283.87,201.46
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,335.34,244.63
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,389.12,288.88
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,441.32,330.55
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,496.89,373.5
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,547.62,412.47
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,598.5,450.63
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,566.34,423.04
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,510.57,376.89
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,632.5,470.88
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,778.15,575.8
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,815.54,598.54
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,851.29,620.8
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,882.63,640.96
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,911.56,659.52
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,935.6,675.26
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,956.95,689.33
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,973.57,700.08
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,987.32,709.09
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,995.22,713.03
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,1000.09,715.16
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,1000.34,715.54
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,997.4,714.03
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,988.79,709.02
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,977.06,702.15
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,747.03,547.29
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,499.02,365.15
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,608.56,448.28
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,711.47,523.14
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,584.49,432.32
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,463.39,344.27
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,615.83,463.07
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,728.19,548.22
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,620.84,470.6
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,521.41,397.45
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,476.3,365.37
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,431.09,332.27
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,382.54,296.12
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,335.48,260.25
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,321.09,248.28
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,294.31,225.12
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,234.15,176.41
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,180.57,132.23
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,124.27,86.23
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,77.13,47.95
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,31.65,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.41,11.76
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,31.28,20.9
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,39.51,28.48
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,48.76,31.31
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,88.81,48.92
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,132.24,77.63
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,180.89,115.35
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,230.25,156.48
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,283.19,201.2
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,338.39,247.99
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,392.8,293.38
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,445.52,335.87
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,499.13,377.71
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,505.95,381.27
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,490.32,366.21
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,581.7,436.12
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,697.77,521.3
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,741.51,549.52
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,783.72,576.91
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,821.62,599.96
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,857.44,621.37
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,888.81,640.94
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,917.62,658.8
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,943.21,673.66
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,966.08,686.78
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,982.74,696.92
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,996.37,705.28
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,908.94,648.36
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,805.87,572.72
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,915.5,654.94
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,1008.41,715.25
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,999.97,709.55
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,988.3,702.87
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,971.0,692.72
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,950.68,680.74
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,925.21,665.91
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,897.17,649.37
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,705.42,519.2
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,512.62,376.99
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,649.02,483.59
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,748.13,556.67
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,701.23,525.7
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,653.58,494.83
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,598.93,456.17
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,546.58,417.99
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,489.07,375.62
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,433.38,333.36
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,370.49,283.84
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,312.27,236.8
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,250.53,187.06
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,193.81,140.34
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,133.74,91.58
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,84.43,51.91
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,35.69,1.62
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,26.51,14.83
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,37.77,26.23
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,49.99,37.28
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,60.93,42.06
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,97.71,59.86
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,138.27,86.8
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,184.05,121.7
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,230.48,159.66
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,281.05,201.64
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,331.14,243.81
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,383.79,287.37
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,413.75,312.44
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,427.87,322.97
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,497.73,377.22
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,586.21,444.88
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,586.11,441.44
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,566.59,423.02
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,578.51,430.42
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,587.98,435.66
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,619.72,456.98
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,651.38,477.88
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,767.34,565.55
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,891.88,653.68
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,914.61,666.15
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,934.72,677.6
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,950.76,687.45
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,964.21,695.69
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,890.09,642.96
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,803.75,578.53
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,894.09,646.84
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,973.42,702.25
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,964.68,695.03
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,953.04,686.76
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,877.87,635.92
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,800.17,579.9
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,714.54,520.64
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,630.94,461.62
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,584.36,430.69
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,538.41,399.51
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,634.13,474.23
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,703.13,527.92
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,655.19,493.91
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,604.67,458.39
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,552.3,420.82
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,501.02,383.3
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,444.36,341.44
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,390.26,300.49
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,331.35,254.99
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,276.59,211.62
