Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,214.68,162.02
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,163.46,120.23
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,109.91,77.09
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,64.23,40.65
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,27.48,1.5
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,15.24,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,25.73,14.2
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,40.21,28.21
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,50.8,37.81
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,72.83,56.87
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,96.09,72.26
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,125.37,93.57
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,159.96,119.07
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,200.13,149.12
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,245.9,183.91
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,285.77,215.02
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,332.73,251.48
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,308.02,233.51
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,269.71,203.72
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,387.21,293.46
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,526.85,397.42
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,560.77,419.91
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,589.61,438.63
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,635.85,471.69
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,683.68,505.36
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,708.56,520.52
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,731.42,534.16
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,771.31,560.86
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,810.8,586.9
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,829.64,598.99
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,846.92,610.15
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,831.02,598.45
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,813.94,586.17
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,832.86,598.3
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,850.35,609.2
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,839.2,601.79
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,826.31,593.47
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,821.53,591.23
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,820.12,591.11
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,727.45,526.43
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,635.18,461.23
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,628.52,458.54
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,620.23,454.27
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,646.87,475.66
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,661.14,488.29
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,686.95,510.41
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,698.51,522.36
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,576.37,434.18
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,463.91,351.16
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,491.34,374.74
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,499.97,383.09
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,443.18,340.74
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,388.97,299.67
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,332.05,255.12
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,278.74,212.42
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,220.38,165.68
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,164.95,120.7
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,112.65,78.5
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,68.05,42.81
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,30.07,3.19
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,26.51,14.68
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,36.97,25.42
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,48.41,35.77
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,56.93,43.32
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,93.79,54.85
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,135.22,82.0
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,182.3,117.99
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,229.64,156.58
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,282.28,200.36
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,317.87,235.34
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,333.66,251.42
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,379.08,285.94
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,426.88,321.56
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,500.53,378.85
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,598.13,453.56
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,574.43,431.21
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,527.2,390.49
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,533.96,394.33
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,537.78,395.65
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,618.17,453.3
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,705.47,514.08
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,724.33,525.42
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,741.58,535.96
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,848.1,615.11
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,956.72,686.33
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,973.65,696.22
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,987.65,704.99
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,870.33,625.46
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,731.33,522.81
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,714.07,511.85
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,695.79,499.46
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,740.88,531.18
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,778.3,557.16
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,871.82,629.68
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,939.89,678.32
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,829.58,604.33
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,710.5,517.73
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,667.42,489.0
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,624.45,459.62
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,613.46,454.27
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,598.53,445.84
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,567.9,426.17
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,541.14,408.81
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,504.49,383.19
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,465.61,355.39
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,354.34,271.75
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,257.85,197.77
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,219.35,168.41
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,182.02,139.1
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,144.81,109.34
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,109.55,80.64
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,75.77,53.05
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,42.76,26.26
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,19.94,1.22
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,27.27,15.22
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,41.34,29.06
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,51.65,38.52
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,55.74,42.39
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,65.16,48.01
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,73.45,54.73
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,81.7,61.27
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,96.81,73.11
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,111.98,84.79
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,135.56,102.92
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,159.39,120.96
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,210.28,159.62
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,259.43,196.26
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,237.53,178.69
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,210.5,157.4
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,222.72,165.99
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,235.07,174.54
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,309.1,229.17
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,385.85,284.46
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,408.76,299.65
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,431.96,315.08
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,461.34,335.77
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,491.21,356.68
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,446.63,324.25
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,400.67,290.9
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,480.95,348.56
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,562.55,405.71
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,648.01,466.76
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,730.25,524.76
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,876.13,633.79
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,1001.23,719.0
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,993.19,714.23
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,981.93,708.39
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,965.14,698.21
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,945.41,686.2
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,773.17,568.59
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,593.44,435.24
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,728.21,540.65
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,828.97,614.13
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,706.83,528.62
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,586.03,438.68
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,457.2,345.03
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,338.66,256.09
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,465.09,357.37
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,547.44,421.89
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,490.51,378.65
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,435.38,336.25
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,374.78,288.63
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,317.9,242.6
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,256.08,191.96
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,200.58,145.56
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,139.09,95.17
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,89.72,55.26
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,38.07,6.89
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,28.6,16.19
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,44.66,31.84
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,61.42,46.81
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,78.7,61.87
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,99.48,72.85
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,134.05,92.23
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,188.52,128.31
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,232.02,162.56
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,281.67,202.71
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,330.27,243.34
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,381.77,285.79
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,431.94,326.06
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,485.77,368.33
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,535.74,406.43
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,586.12,443.78
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,636.02,480.41
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,684.84,515.56
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,728.5,546.09
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,770.89,574.55
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,809.65,599.31
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,847.44,623.18
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,879.11,643.44
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,908.35,661.99
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,934.92,677.65
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,959.01,691.6
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,975.6,701.33
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,989.25,709.55
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,997.97,714.88
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,1003.61,718.35
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,1004.55,718.63
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,1002.23,716.94
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,994.17,711.68
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,982.93,704.52
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,966.61,694.17
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,947.29,682.0
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,922.29,666.2
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,894.68,648.75
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,862.34,628.17
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,832.1,608.98
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,792.04,583.32
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,750.47,556.49
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,703.54,526.34
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,655.9,495.27
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,603.74,458.3
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,553.07,421.35
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,496.25,379.52
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,441.11,337.76
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,381.26,291.26
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,324.68,245.92
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,262.67,195.6
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,206.84,149.22
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,146.64,100.08
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,95.78,58.93
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,40.39,8.41
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,26.5,14.52
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,37.02,25.43
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,48.47,35.81
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,56.17,42.66
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,93.24,54.47
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,134.56,81.25
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,181.65,117.13
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,229.56,156.16
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,282.88,200.55
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,335.09,244.61
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,392.05,291.42
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,444.88,334.13
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,499.46,377.0
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,550.87,417.05
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,602.22,456.04
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,652.45,492.45
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,700.17,526.12
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,743.54,555.28
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,785.32,583.1
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,823.5,607.19
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,859.66,629.68
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,891.48,650.19
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,920.73,668.95
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,945.42,683.28
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,967.22,695.7
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,984.12,706.36
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,998.0,715.17
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,1006.87,719.37
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,1012.59,721.66
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,1013.05,721.91
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,1010.21,720.18
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,1002.57,715.5
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,991.67,708.86
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,974.64,698.38
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,954.58,686.04
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,928.19,669.63
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,899.4,651.68
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,866.42,631.97
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,835.46,613.52
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,795.24,587.62
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,753.49,560.51
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,706.89,530.49
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,659.57,499.54
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,606.37,461.71
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,554.81,423.93
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,497.61,381.57
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,442.13,339.34
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,381.15,291.26
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,323.9,244.92
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,261.54,194.76
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,205.43,148.49
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,143.43,98.09
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,93.65,58.02
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,39.87,9.18
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,24.97,13.37
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,35.01,23.8
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,44.52,32.44
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,49.92,37.31
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,88.41,48.29
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,132.64,76.85
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,182.28,114.92
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,231.9,155.82
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,288.85,203.53
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,342.89,249.33
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,398.89,295.7
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,452.93,339.43
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,511.01,384.77
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,563.35,425.32
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,615.4,464.55
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,664.73,500.0
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,713.23,533.11
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,757.52,561.22
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,800.06,587.7
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,838.81,611.48
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,875.37,633.52
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,907.43,653.46
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,936.74,671.52
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,961.75,685.33
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,983.76,697.18
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,1001.26,707.22
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,1015.59,715.3
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,1024.25,720.26
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,1029.6,723.29
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,1030.05,723.38
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,1027.07,721.47
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,1019.16,715.16
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,1007.9,706.93
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,991.36,696.98
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,971.67,685.17
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,946.07,669.7
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,917.67,652.49
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,885.31,634.03
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,850.58,613.89
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,810.56,589.16
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,768.75,563.02
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,722.36,534.02
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,675.0,503.92
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,625.6,470.82
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,573.14,433.25
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,516.02,391.76
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,460.15,349.89
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,399.73,303.4
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,343.01,258.14
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,280.92,207.96
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,224.46,160.92
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,161.78,109.35
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,109.18,66.26
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,45.22,11.11
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,15.24,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,24.14,12.61
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,35.02,23.75
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,45.33,33.13
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,53.33,40.22
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,91.19,52.72
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,133.29,79.86
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,181.08,116.08
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,229.38,155.63
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,281.4,198.88
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,333.11,242.28
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,387.15,286.66
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,442.16,330.0
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,495.75,370.88
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,547.04,409.11
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,598.49,445.97
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,646.72,478.61
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,694.52,509.62
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,739.06,537.06
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,781.29,561.75
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,820.35,582.49
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,857.62,601.33
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,889.48,620.81
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,918.85,638.8
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,942.44,652.82
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,962.98,665.04
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,980.09,676.57
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,994.31,686.47
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,1004.17,693.84
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,1011.01,699.5
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,1011.68,700.8
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,1009.12,700.31
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,1001.34,695.35
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,990.35,688.57
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,973.8,679.24
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,954.28,668.17
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,928.67,653.96
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,905.45,641.21
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,871.89,622.53
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,836.23,602.36
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,794.64,576.86
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,751.76,550.24
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,703.83,519.48
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,656.98,488.78
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,602.23,450.76
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,548.43,412.57
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,490.66,371.13
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,434.83,329.87
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,371.92,282.21
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,313.56,236.62
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,250.44,186.33
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,195.82,141.7
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,136.2,93.86
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,86.9,54.78
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,38.08,10.25
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,15.24,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,25.71,13.79
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,39.44,27.5
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,49.34,36.54
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,58.48,44.62
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,94.99,58.17
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,135.65,88.17
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,172.59,118.83
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,218.11,151.5
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,276.89,196.43
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,318.68,234.1
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,349.66,260.88
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,395.69,295.79
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,449.09,335.43
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,471.39,351.16
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,481.34,356.96
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,515.73,380.39
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,549.67,402.83
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,542.6,396.22
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,528.15,384.42
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,674.3,494.64
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,840.26,609.93
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,801.12,579.74
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,747.58,537.37
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,611.84,443.03
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,466.6,338.51
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,543.77,394.24
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,625.92,451.26
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,815.09,590.88
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,990.7,708.89
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,748.97,544.93
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,480.7,348.64
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,628.94,457.9
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,775.07,559.93
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,610.04,444.38
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,447.08,327.36
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,617.18,455.12
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,770.45,564.86
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,806.14,593.42
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,824.49,607.03
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,786.13,582.07
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,746.05,556.19
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,699.33,526.25
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,651.93,495.35
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,414.81,319.29
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,188.73,142.81
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,166.67,126.84
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,144.91,110.39
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,251.78,195.39
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,324.8,247.89
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,263.13,197.17
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,207.48,150.88
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,147.99,102.08
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,97.19,60.72
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,41.3,11.6
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,14.25,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.51,11.36
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,32.62,21.89
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,42.2,30.6
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,48.65,36.3
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,86.13,48.71
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,127.8,75.35
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,174.97,111.04
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,222.55,149.88
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,274.33,192.94
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,325.75,235.78
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,381.87,281.2
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,395.81,294.71
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,389.75,289.91
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,426.81,316.84
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,464.23,343.31
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,560.67,415.85
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,685.36,505.9
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,728.99,533.39
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,771.2,559.89
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,809.08,582.02
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,845.05,602.55
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,877.28,622.17
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,907.03,640.15
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,932.29,653.95
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,954.82,666.01
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,971.63,675.93
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,985.48,684.15
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,995.41,689.32
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,1002.25,692.74
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,1003.39,693.59
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,1001.25,692.63
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,838.39,589.17
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,659.4,463.79
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,820.36,582.41
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,949.6,667.51
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,919.85,649.0
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,893.14,633.87
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,760.81,547.58
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,628.83,454.15
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,698.85,510.08
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,744.86,545.41
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,698.01,515.88
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,652.08,486.92
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,531.65,399.71
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,424.14,319.88
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,439.01,333.35
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,436.22,331.83
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,375.24,285.08
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,318.1,240.14
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,256.86,191.31
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,200.59,145.4
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,140.8,97.08
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,91.32,57.61
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,39.87,11.87
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.36,11.81
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.27,23.13
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,44.61,32.49
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,51.74,38.86
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,88.81,51.77
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,129.81,77.91
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,176.63,113.19
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,224.03,151.52
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,275.67,193.94
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,327.07,236.51
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,380.85,279.97
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,432.74,320.83
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,488.07,362.69
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,538.69,399.89
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,589.54,435.92
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,637.63,468.76
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,685.13,500.05
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,728.75,528.24
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,770.9,554.39
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,809.61,577.23
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,846.54,598.64
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,878.06,618.15
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,907.14,636.13
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,933.57,651.67
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,957.46,665.62
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,974.31,676.11
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,988.22,684.93
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,997.19,690.85
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,1003.08,695.03
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,1003.8,696.18
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,1001.27,695.48
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,993.51,691.7
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,982.6,686.08
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,966.59,676.91
