Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,947.6,665.98
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,924.49,652.94
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,898.47,638.04
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,866.12,618.61
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,831.58,597.7
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,796.0,575.96
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,754.7,550.2
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,623.52,460.68
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,497.59,369.41
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,539.36,404.27
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,556.88,419.81
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,501.71,379.6
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,447.02,338.95
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,388.13,293.92
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,332.22,249.7
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,270.28,200.11
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,214.28,154.07
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,153.73,104.9
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,102.8,63.73
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,43.0,12.86
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.55,11.1
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.26,21.44
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,41.47,29.81
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,47.0,34.8
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,84.93,47.72
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,126.77,74.23
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,174.22,110.16
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,222.72,149.74
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,275.15,193.22
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,327.1,236.76
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,383.83,283.02
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,435.95,324.83
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,489.24,366.26
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,540.4,405.7
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,591.65,444.18
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,640.01,478.7
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,688.69,512.44
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,732.59,540.97
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,775.06,567.83
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,720.56,524.53
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,643.69,462.56
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,616.36,442.63
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,585.21,419.57
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,770.7,556.95
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,960.94,683.06
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,978.51,693.01
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,993.08,702.37
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,1002.68,708.69
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,1009.16,713.16
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,1010.39,714.14
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,1008.32,713.16
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,792.94,570.18
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,555.54,397.55
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,774.76,561.53
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,954.69,683.57
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,926.11,664.7
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,895.46,645.87
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,867.67,629.93
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,832.96,609.23
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,792.25,583.3
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,750.16,556.2
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,703.84,526.61
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,656.82,496.07
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,452.64,344.36
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,261.35,196.84
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,263.03,199.94
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,255.53,195.17
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,303.65,232.87
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,323.0,245.39
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,261.55,195.25
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,206.14,149.3
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,145.77,100.17
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,96.75,60.67
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,41.85,13.17
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,14.74,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.41,11.6
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,33.93,22.81
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,43.89,31.85
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,47.5,35.22
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,84.48,47.01
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,127.13,73.93
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,175.34,110.44
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,223.68,149.9
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,279.84,196.68
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,332.44,241.21
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,387.04,286.4
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,440.63,329.74
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,495.78,372.98
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,550.17,414.14
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,601.63,451.93
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,650.48,486.92
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,698.6,519.97
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,742.64,549.11
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,785.04,576.84
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,823.81,600.91
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,860.46,623.33
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,893.09,644.23
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,923.11,663.38
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,946.37,676.77
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,966.38,688.08
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,983.64,698.8
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,997.88,707.66
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,1007.07,712.28
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,1013.1,715.01
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,1014.39,716.02
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,1012.37,715.08
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,1004.54,710.91
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,993.47,704.8
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,976.74,694.59
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,956.97,682.53
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,843.52,608.61
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,721.09,520.27
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,795.7,580.38
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,838.46,612.48
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,706.6,522.1
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,573.44,424.09
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,631.86,473.16
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,664.88,501.86
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,611.52,464.3
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,559.81,426.73
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,503.36,385.18
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,448.5,343.64
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,386.53,295.61
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,328.56,249.32
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,266.66,198.94
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,210.72,152.42
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,149.95,102.91
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,98.71,61.72
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,42.48,13.62
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.44,11.49
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,33.96,22.83
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,43.92,31.88
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,46.73,34.56
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,83.53,46.14
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,126.23,72.83
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,174.53,109.26
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,223.19,148.72
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,280.02,195.84
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,256.83,189.23
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,208.95,157.64
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,304.03,228.8
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,418.67,313.54
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,454.37,338.94
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,488.56,362.86
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,540.93,400.52
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,596.28,439.75
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,629.29,463.5
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,663.2,487.81
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,757.45,557.43
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,862.7,626.25
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,895.04,646.79
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,924.65,665.99
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,801.22,580.89
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,652.89,468.58
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,825.24,598.38
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,992.81,711.34
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,942.44,677.41
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,879.54,628.51
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,770.88,554.25
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,658.53,475.46
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,832.52,607.27
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,980.13,709.23
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,963.87,699.44
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,944.66,688.84
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,849.28,625.52
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,749.01,551.58
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,517.73,386.31
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,283.34,210.49
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,447.6,337.89
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,594.15,447.09
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,561.86,425.19
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,527.51,402.2
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,460.74,352.85
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,398.1,305.91
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,394.18,305.02
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,386.54,299.88
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,332.86,257.27
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,281.81,215.98
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,228.39,172.5
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,179.43,131.86
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,127.02,89.07
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,79.53,50.81
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,35.09,11.34
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,7.58
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,36.37,24.76
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,53.9,40.34
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,72.46,56.62
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,93.12,70.13
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,98.17,74.37
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,101.4,77.21
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,163.84,122.39
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,242.3,180.88
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,268.52,203.42
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,285.14,217.47
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,306.4,233.52
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,328.66,249.77
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,357.33,271.01
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,386.11,292.08
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,467.44,352.69
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,557.89,418.75
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,562.63,420.37
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,564.06,419.67
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,573.68,424.86
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,581.59,428.7
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,557.99,410.59
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,530.66,389.85
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,330.48,245.42
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,125.24,90.96
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,124.84,90.83
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,124.42,90.5
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,166.5,122.7
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,208.78,154.71
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,220.21,163.27
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,231.62,171.88
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,299.38,222.37
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,373.94,276.92
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,338.3,250.91
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,308.98,229.66
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,209.81,155.99
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,111.68,81.33
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,111.17,81.19
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,110.66,80.97
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,137.01,101.6
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,163.51,122.31
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,160.31,120.35
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,157.22,118.54
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,148.58,112.2
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,140.01,105.89
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,80.28,59.08
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,22.2,12.47
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,18.82,9.77
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,15.43,7.02
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,12.53,4.66
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,9.64,2.26
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.74,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.15,9.51
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,39.02,27.08
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,56.71,42.9
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,74.42,58.38
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,94.94,69.7
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,124.5,92.59
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,150.66,113.26
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,192.92,143.02
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,246.26,182.49
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,294.99,219.94
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,347.29,260.22
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,406.07,305.22
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,484.6,365.45
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,490.52,368.75
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,473.44,352.98
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,566.33,424.44
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,685.32,512.73
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,728.65,540.12
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,770.45,566.55
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,759.31,555.18
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,732.52,529.88
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,754.21,544.26
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,774.24,557.11
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,779.08,559.39
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,782.13,560.55
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,805.49,576.5
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,828.02,591.73
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,828.16,590.58
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,826.54,588.48
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,803.34,572.07
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,778.72,554.8
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,796.35,568.92
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,811.53,581.18
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,751.29,539.18
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,691.9,497.7
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,769.94,556.29
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,834.52,604.25
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,810.21,590.39
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,784.73,576.15
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,737.47,544.79
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,687.12,511.06
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,627.02,469.82
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,569.09,429.38
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,554.97,421.48
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,535.6,408.77
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,479.88,367.44
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,425.78,326.45
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,367.88,281.53
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,313.06,237.8
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,251.46,188.33
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,198.01,144.28
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,140.69,97.72
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,92.78,59.15
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,40.78,14.02
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.02,9.21
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,29.98,19.45
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,38.5,27.26
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,41.18,29.8
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,77.22,41.22
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,119.85,67.37
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,167.88,103.34
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,219.48,150.58
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,257.09,185.57
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,304.82,222.76
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,359.06,264.75
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,402.24,297.84
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,441.05,326.16
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,460.91,340.27
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,468.16,344.28
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,564.44,416.61
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,688.09,505.46
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,732.14,532.0
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,774.61,557.7
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,813.29,580.55
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,849.82,601.72
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,882.23,621.32
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,912.08,639.23
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,885.5,619.91
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,844.42,585.08
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,871.14,602.27
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,896.69,618.03
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,874.37,602.29
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,846.46,583.61
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,932.41,646.18
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,1001.65,689.15
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,994.53,685.16
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,984.21,680.07
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,968.25,671.07
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,949.26,660.32
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,799.39,564.57
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,636.81,450.76
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,567.97,405.35
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,501.21,359.76
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,536.34,387.9
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,571.46,415.0
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,523.62,383.16
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,476.54,351.69
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,437.45,325.08
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,397.79,297.42
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,355.99,267.71
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,314.45,237.43
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,270.84,204.72
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,228.22,171.86
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,184.72,137.76
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,143.81,104.9
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,102.67,71.76
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,65.7,41.96
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,29.94,9.64
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,13.27,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,22.53,9.98
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,34.91,23.41
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,48.1,35.22
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,56.99,43.03
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,91.02,56.59
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,130.22,81.15
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,175.05,114.0
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,220.73,149.82
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,270.04,189.06
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,318.97,228.32
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,370.62,268.67
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,421.18,307.12
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,473.33,345.23
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,522.42,381.3
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,572.05,416.75
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,418.37,307.15
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,236.78,171.18
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,412.64,299.67
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,599.95,428.25
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,704.89,502.83
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,823.29,583.4
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,854.12,602.26
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,882.86,620.58
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,910.79,638.42
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,936.82,655.08
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,954.57,666.16
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,969.57,675.69
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,890.83,623.92
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,799.8,558.74
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,677.99,478.56
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,553.35,393.37
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,542.68,387.39
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,531.6,380.5
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,348.18,253.21
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,163.63,118.62
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,109.67,78.44
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,56.18,37.72
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,72.16,50.21
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,88.15,62.73
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,53.71,36.26
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,19.34,9.53
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,24.17,13.41
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,28.99,17.33
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,33.34,20.84
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,37.68,24.39
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,94.28,69.59
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,152.75,115.96
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,130.33,98.69
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,108.41,81.67
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,86.56,64.38
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,64.88,46.88
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,45.97,31.32
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,27.04,15.56
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,13.51,1.95
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.23,8.16
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.45,19.74
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,40.13,28.6
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,45.33,33.34
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,79.58,45.01
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,123.34,83.07
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,145.2,108.74
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,184.94,129.29
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,267.21,187.12
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,319.08,230.4
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,373.29,274.74
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,362.83,270.97
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,326.45,243.64
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,359.46,267.87
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,390.73,290.34
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,519.28,388.33
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,680.77,506.43
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,725.51,536.01
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,767.86,563.81
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,806.18,587.52
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,842.5,609.68
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,696.82,506.92
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,523.06,376.6
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,736.46,535.35
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,954.89,680.02
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,972.61,689.27
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,987.37,698.37
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,996.68,703.09
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,1002.91,706.0
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,1003.98,706.85
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,1001.81,705.82
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,993.91,701.32
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,982.85,694.97
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,966.7,685.5
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,947.57,674.23
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,922.68,659.32
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,891.01,640.03
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,858.59,621.77
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,824.12,601.89
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,783.6,576.48
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,741.76,549.9
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,697.54,522.16
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,650.72,491.43
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,598.48,454.65
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,546.76,417.35
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,489.87,375.53
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,434.83,333.98
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,375.49,287.53
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,319.64,242.67
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,256.81,192.39
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,202.25,147.62
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,144.72,100.56
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,95.9,60.97
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,42.03,14.72
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.26,7.92
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,31.71,20.72
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,42.56,30.53
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,48.91,36.16
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,82.39,47.71
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,122.72,72.06
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,168.78,105.85
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,216.33,143.94
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,268.05,186.37
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,319.0,228.92
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,372.38,272.74
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,424.43,314.12
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,479.79,356.6
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,530.65,395.29
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,581.85,433.19
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,630.25,467.42
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,678.07,500.32
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,721.83,530.36
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,764.34,558.1
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,735.59,532.85
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,687.92,492.85
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,791.02,569.49
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,902.33,643.7
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,927.56,657.53
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,950.1,670.35
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,967.48,681.31
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,982.03,690.61
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,992.3,695.92
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,999.61,699.49
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,1000.79,700.8
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,998.78,700.28
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,814.49,579.15
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,613.29,435.22
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,796.32,571.11
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,947.6,673.54
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,925.5,659.75
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,900.36,645.29
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,872.62,628.8
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,837.96,607.63
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,798.67,583.23
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,757.75,557.47
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,711.48,528.6
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,664.42,498.66
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,612.71,463.83
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,562.45,428.53
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,505.8,387.13
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,450.72,345.68
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,390.25,298.31
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,333.06,252.24
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,271.93,202.95
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,216.51,157.1
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,156.08,107.52
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,104.41,65.53
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,44.86,15.49
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,12.29,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.46,7.1
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,29.71,19.04
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,39.84,28.21
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,44.63,32.59
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,78.71,43.85
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,121.24,69.36
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,169.47,104.9
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,218.84,144.51
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,272.17,188.2
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,324.72,231.77
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,382.11,278.1
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,435.37,320.3
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,489.82,362.09
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,541.73,401.44
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,593.74,439.74
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,642.59,474.13
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,691.89,507.85
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,736.67,537.56
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,780.0,565.56
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,819.06,589.31
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,856.14,611.54
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,888.94,632.11
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,919.22,651.04
