Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,943.2,664.62
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,964.12,676.29
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,981.51,687.19
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,995.93,696.35
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,1005.43,701.53
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,1011.84,704.92
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,1013.05,706.24
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,1011.0,705.69
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,1003.69,702.38
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,993.16,697.14
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,976.53,687.79
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,956.91,676.61
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,841.45,602.16
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,717.2,513.81
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,678.3,490.17
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,638.96,465.32
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,711.86,523.37
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,760.25,560.48
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,713.6,530.75
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,666.2,500.52
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,614.62,464.6
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,562.1,426.82
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,504.67,384.91
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,448.92,343.05
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,388.24,296.3
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,331.09,250.9
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,268.87,200.9
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,212.61,154.55
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,151.1,104.29
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,100.97,63.7
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,43.76,15.15
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,22.49,8.68
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,37.46,25.39
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,49.14,36.03
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,56.43,42.62
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,87.38,54.13
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,126.48,77.96
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,171.63,110.96
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,216.99,146.97
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,267.98,188.7
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,318.33,230.67
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,371.4,274.14
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,423.09,315.72
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,476.89,357.83
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,530.37,398.49
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,581.81,436.58
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,630.25,471.64
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,678.6,505.75
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,722.65,535.37
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,765.44,562.55
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,804.48,587.02
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,842.05,610.25
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,874.82,631.17
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,905.21,650.48
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,930.3,665.13
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,952.65,678.0
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,970.28,689.01
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,985.01,698.25
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,994.88,703.28
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,1001.75,706.5
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,1003.0,707.48
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,1001.05,706.56
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,993.89,702.71
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,983.58,696.92
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,967.71,687.47
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,948.89,676.22
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,929.06,664.73
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,901.4,648.1
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,868.93,629.28
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,834.32,608.86
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,716.81,528.34
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,599.46,442.42
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,571.93,425.76
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,548.03,410.82
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,554.25,418.53
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,550.43,417.97
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,493.76,376.18
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,438.97,334.95
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,376.95,287.22
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,319.07,241.43
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,255.32,190.61
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,200.3,145.69
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,140.87,97.71
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,91.67,58.6
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,38.92,13.23
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,11.3,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,21.43,7.58
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,37.78,25.59
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,54.58,40.6
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,64.3,49.29
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,90.27,61.87
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,120.58,86.44
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,141.62,106.03
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,160.63,121.24
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,178.33,135.14
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,195.51,148.12
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,212.21,160.47
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,236.16,177.77
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,260.48,195.05
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,280.84,209.93
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,301.41,224.86
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,415.03,309.77
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,539.62,400.49
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,596.93,441.33
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,658.15,484.5
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,739.5,545.3
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,831.63,608.91
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,812.9,592.37
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,781.48,563.95
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,818.33,587.29
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,854.45,609.5
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,914.08,655.22
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,968.08,690.86
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,977.23,694.65
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,989.18,700.54
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,990.6,700.85
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,988.85,699.3
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,981.42,694.8
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,970.85,688.39
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,955.33,678.67
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,936.92,667.2
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,912.7,652.26
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,885.87,635.66
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,854.04,615.96
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,820.14,594.82
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,781.3,570.23
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,740.84,544.32
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,695.2,515.64
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,650.64,486.99
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,599.72,451.3
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,548.86,414.83
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,492.37,373.76
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,437.66,332.84
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,379.16,287.95
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,323.74,244.07
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,261.85,194.67
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,206.11,149.07
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,145.83,100.14
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,96.9,60.82
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,42.25,14.21
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,5.23
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,37.48,25.25
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,56.24,41.98
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,71.19,55.12
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,96.87,69.89
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,126.19,90.59
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,158.97,115.19
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,195.62,142.49
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,242.45,178.62
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,281.4,210.31
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,319.45,240.56
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,371.7,280.6
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,429.73,324.74
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,471.12,355.52
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,511.78,385.0
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,582.15,439.33
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,670.35,505.98
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,688.56,514.06
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,694.83,513.09
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,761.42,563.05
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,836.73,614.37
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,868.22,633.14
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,898.77,651.3
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,867.05,626.17
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,821.25,586.8
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,900.55,644.86
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,980.04,695.75
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,992.6,701.85
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,996.63,702.97
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,998.98,704.29
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,998.17,703.72
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,993.71,701.33
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,985.94,696.96
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,912.99,650.42
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,831.59,591.56
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,745.91,533.39
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,668.99,479.89
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,705.27,509.35
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,740.67,537.22
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,696.33,507.68
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,651.35,477.69
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,663.39,490.68
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,661.09,493.09
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,608.86,457.12
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,556.93,420.62
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,464.1,351.95
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,379.81,288.43
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,326.87,248.12
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,276.85,208.95
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,223.72,166.92
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,171.24,124.61
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,120.51,83.72
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,77.12,49.15
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,34.61,11.29
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,11.8,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,21.22,6.41
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,35.15,23.28
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,49.67,36.42
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,54.2,40.69
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,80.35,50.83
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,119.06,75.82
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,161.58,107.62
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,206.7,142.75
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,257.83,183.83
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,305.37,223.42
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,353.97,263.16
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,403.27,302.52
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,453.15,341.29
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,512.95,387.63
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,587.85,444.51
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,637.05,480.53
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,685.88,515.42
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,730.73,545.9
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,774.01,574.98
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,813.57,600.02
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,851.18,623.45
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,820.48,599.02
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,773.24,557.76
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,818.65,587.4
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,863.84,616.05
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,930.38,667.25
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,992.1,707.03
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,923.11,659.66
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,837.81,594.1
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,864.0,612.44
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,885.1,626.96
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,947.51,674.72
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,992.53,702.9
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,976.69,692.79
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,957.76,681.12
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,932.31,665.63
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,904.33,648.51
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,872.67,630.26
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,838.75,610.34
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,804.03,588.44
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,763.38,562.33
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,716.85,533.02
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,669.43,502.59
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,618.0,467.06
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,566.66,429.83
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,510.47,388.71
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,454.69,346.72
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,394.06,299.84
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,336.84,254.21
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,274.51,204.05
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,218.11,157.48
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,155.99,106.84
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,103.64,64.69
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,44.54,14.53
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,11.8,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,20.1,5.24
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,34.39,22.67
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,45.29,32.71
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,50.77,37.76
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,78.71,47.02
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,118.15,70.19
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,163.8,103.45
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,209.55,140.05
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,260.84,182.62
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,312.24,226.21
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,366.15,271.19
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,421.14,316.14
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,475.19,359.37
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,526.52,399.33
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,578.12,438.35
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,627.2,474.67
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,677.02,510.59
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,721.25,540.41
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,764.09,568.1
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,803.92,593.53
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,841.93,617.43
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,874.47,638.5
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,904.56,657.83
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,931.51,673.85
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,955.81,688.05
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,973.96,699.37
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,989.12,708.79
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,999.79,714.16
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,1007.35,717.61
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,1009.67,718.98
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,1008.69,718.34
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,1002.39,713.21
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,992.81,706.1
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,977.57,696.95
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,959.24,685.89
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,932.6,669.43
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,903.57,651.43
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,871.74,632.85
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,842.08,615.58
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,801.04,589.13
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,758.66,561.57
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,712.15,531.95
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,664.87,501.31
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,611.67,463.65
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,557.94,424.44
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,500.49,382.17
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,444.82,340.09
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,382.01,291.47
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,323.64,245.04
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,259.1,193.35
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,203.51,147.76
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,142.32,98.4
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,92.19,58.71
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,39.06,12.43
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,11.8,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,20.09,4.53
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,30.77,19.55
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,42.11,29.87
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,46.17,33.69
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,73.15,41.22
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,114.16,64.73
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,161.21,98.92
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,208.76,137.0
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,264.57,183.27
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,317.05,227.97
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,371.77,273.79
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,425.5,317.92
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,480.86,362.14
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,535.49,404.44
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,587.28,443.5
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,636.39,479.58
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,684.78,514.17
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,729.88,543.58
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,773.42,571.47
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,812.63,596.2
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,849.72,619.23
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,882.77,640.42
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,913.23,659.79
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,937.05,673.56
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,957.59,685.16
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,975.36,696.13
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,990.11,705.19
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,999.32,709.24
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,1005.38,711.35
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,1007.24,712.39
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,1005.82,711.46
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,998.13,706.98
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,987.27,700.6
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,971.25,690.99
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,952.22,679.52
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,927.06,664.09
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,899.33,647.01
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,867.66,627.28
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,838.21,608.98
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,798.09,583.35
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,756.53,556.58
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,710.12,527.46
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,662.96,497.27
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,610.69,461.51
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,557.72,423.91
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,500.5,381.97
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,445.01,340.14
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,384.63,293.39
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,327.84,248.13
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,265.07,197.31
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,207.15,149.58
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,146.65,100.58
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,96.4,60.42
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,42.12,13.13
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,20.07,3.77
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,32.07,20.56
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,44.6,31.95
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,50.51,37.36
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,77.77,46.36
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,93.54,61.1
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,86.88,64.5
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,149.16,109.81
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,227.97,168.37
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,281.63,205.43
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,367.69,270.28
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,404.2,301.34
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,424.37,317.25
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,492.07,369.25
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,582.08,437.38
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,633.25,474.38
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,682.27,509.07
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,727.06,538.3
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,770.37,565.62
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,810.43,590.57
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,848.65,613.99
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,881.9,634.9
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,912.62,654.04
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,938.39,668.81
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,961.24,681.65
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,979.17,692.79
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,994.05,702.07
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,1004.87,707.45
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,1012.53,710.87
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,1014.42,712.24
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,1012.97,711.65
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,1006.19,707.81
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,996.12,702.01
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,980.82,692.99
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,962.4,682.08
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,937.04,666.73
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,909.18,649.75
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,877.01,629.99
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,842.56,608.63
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,806.7,586.22
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,765.09,559.73
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,718.42,530.64
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,670.9,500.45
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,617.07,464.21
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,565.2,427.67
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,507.86,385.89
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,452.17,344.16
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,390.09,295.82
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,331.93,249.35
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,268.93,199.15
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,212.2,152.85
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,149.14,102.28
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,98.43,61.99
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,42.98,13.18
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.83,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,19.04,2.49
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,34.92,22.93
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,51.44,37.83
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,67.89,52.26
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,92.91,65.95
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,120.24,84.12
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,154.68,109.66
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,194.6,136.88
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,252.29,179.94
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,236.67,175.33
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,201.63,151.93
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,266.53,200.03
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,338.07,252.25
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,380.09,282.41
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,424.15,313.7
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,421.03,309.81
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,415.3,303.85
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,483.92,353.34
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,558.81,406.22
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,690.95,505.11
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,841.6,608.77
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,683.97,496.39
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,496.94,355.91
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,519.23,371.14
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,541.72,385.58
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,584.63,415.25
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,631.8,447.37
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,680.05,479.82
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,728.3,511.76
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,869.37,613.97
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,989.82,693.61
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,986.51,691.05
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,974.31,683.95
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,958.53,674.41
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,939.87,663.15
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,917.53,649.62
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,892.35,634.32
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,859.52,615.06
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,824.62,594.35
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,617.96,452.02
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,411.87,300.51
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,552.3,409.01
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,650.42,483.25
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,564.16,420.66
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,483.91,362.17
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,415.58,312.8
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,346.77,261.97
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,334.82,252.95
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,310.08,232.7
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,248.67,184.42
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,193.95,140.47
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,134.98,93.46
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,83.35,52.93
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,36.92,10.61
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,22.2,12.51
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,35.74,24.6
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,52.74,39.4
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,69.78,51.3
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,88.81,66.58
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,108.02,81.68
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,143.0,108.2
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,176.86,133.61
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,223.3,168.18
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,271.63,204.16
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,303.97,228.15
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,336.79,252.12
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,354.0,264.46
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,371.37,276.57
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,378.32,280.42
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,383.56,282.89
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,435.33,319.57
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,488.4,356.46
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,573.96,417.18
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,665.17,480.27
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,609.38,438.97
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,546.04,392.49
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,604.78,433.19
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,664.06,473.07
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,708.81,504.05
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,757.27,537.24
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,780.88,552.58
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,803.56,567.38
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,786.0,555.37
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,767.03,542.65
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,876.03,624.25
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,970.85,689.48
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,955.74,679.79
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,937.77,669.08
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,911.94,653.31
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,883.76,636.05
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,851.75,616.2
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,820.42,596.74
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,777.98,569.82
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,734.84,542.19
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,687.63,511.73
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,640.09,479.93
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,582.74,439.08
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,524.73,397.03
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,467.15,355.03
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,412.07,313.85
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,346.62,263.8
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,287.69,217.82
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,223.74,167.69
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,171.14,125.7
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,113.87,80.39
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,63.32,41.24
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,29.35,7.74
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,17.85,0.01
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,37.0,24.42
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,56.21,41.78
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,65.8,50.46
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,91.35,61.65
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,124.12,80.55
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,167.31,111.36
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,203.52,144.95
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,227.39,167.89
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,280.26,205.57
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,360.78,266.77
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,411.96,308.14
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,465.97,350.89
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,517.49,390.73
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,569.79,430.13
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,619.17,466.64
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,669.94,503.3
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,714.81,534.7
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,758.68,564.09
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,798.38,589.73
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,836.46,614.01
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,870.11,636.01
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,901.58,656.44
