Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,925.55,670.59
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,946.46,682.68
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,964.75,694.25
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,980.3,704.07
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,990.56,708.98
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,997.88,712.04
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,999.68,712.85
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,998.4,711.77
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,990.53,706.81
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,979.66,700.03
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,963.36,689.81
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,944.27,677.86
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,921.29,663.43
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,895.64,647.27
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,865.52,629.47
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,830.19,608.04
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,789.06,581.42
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,746.81,553.8
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,698.88,522.22
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,650.64,489.44
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,596.22,450.57
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,542.83,411.69
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,481.0,366.44
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,424.62,324.07
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,361.98,275.91
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,304.34,230.52
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,241.74,180.97
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,182.85,133.68
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,123.88,86.69
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,72.39,46.51
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,32.66,8.16
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.62,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,33.56,21.59
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,48.91,35.62
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,52.74,39.37
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,76.66,47.36
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,119.74,80.77
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,145.31,106.41
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,184.49,127.78
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,258.74,180.56
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,299.61,219.55
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,324.93,243.31
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,387.62,290.7
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,475.24,357.72
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,527.01,397.84
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,579.05,437.09
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,628.74,473.6
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,678.02,508.87
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,723.72,539.73
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,766.99,567.52
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,806.37,592.46
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,843.89,615.85
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,769.6,560.32
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,671.55,482.98
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,813.38,589.61
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,960.04,688.06
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,978.14,698.6
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,993.16,707.85
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,1004.62,713.67
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,1012.91,717.54
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,1014.91,718.67
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,1013.55,717.79
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,1006.32,713.59
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,995.74,707.38
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,980.45,697.91
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,962.03,686.52
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,787.36,569.14
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,604.58,434.97
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,744.41,542.67
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,844.91,614.63
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,804.5,588.18
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,766.41,563.8
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,720.08,534.6
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,672.82,504.28
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,618.01,467.51
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,563.93,429.09
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,508.01,388.03
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,452.51,346.1
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,389.86,297.57
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,331.36,250.86
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,268.07,199.45
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,211.04,152.13
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,148.0,101.0
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,97.52,60.46
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,41.89,9.86
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,17.65,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,27.76,16.75
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,38.41,26.65
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,41.85,29.97
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,64.41,35.61
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,106.16,58.25
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,154.0,92.36
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,201.93,130.25
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,257.87,176.21
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,311.19,221.56
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,366.7,268.02
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,420.74,312.44
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,479.05,358.81
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,531.75,399.68
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,584.37,439.25
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,633.81,475.56
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,682.39,510.22
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,727.7,539.95
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,771.41,568.22
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,811.8,593.89
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,850.02,617.84
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,883.13,639.28
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,913.63,658.93
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,935.12,671.16
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,952.68,680.83
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,970.93,692.46
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,986.21,702.21
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,996.03,707.29
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,1002.75,710.47
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,1004.82,711.99
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,1003.64,711.55
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,996.22,707.2
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,985.61,700.91
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,970.38,691.45
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,952.13,680.12
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,929.65,666.37
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,899.74,647.72
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,867.7,628.75
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,833.52,608.19
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,791.96,581.37
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,751.48,555.1
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,704.65,525.07
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,657.27,493.59
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,601.66,453.74
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,547.28,414.04
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,489.34,371.68
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,433.49,329.77
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,367.96,279.47
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,310.22,233.91
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,247.81,184.33
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,192.39,139.51
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,128.69,88.8
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,79.33,50.13
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,35.22,7.29
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,9.83,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.72,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.35,14.81
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,34.66,23.6
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,38.83,27.53
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,62.6,34.24
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,105.03,56.92
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,153.61,91.54
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,203.58,131.71
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,260.19,178.7
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,313.36,223.83
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,368.85,270.13
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,423.17,313.98
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,478.48,357.12
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,531.44,397.72
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,586.48,438.43
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,635.42,473.61
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,683.34,507.02
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,728.74,536.51
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,772.64,563.96
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,811.7,588.09
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,848.52,610.44
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,882.45,631.96
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,913.85,651.75
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,939.37,666.3
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,961.96,678.93
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,979.61,689.84
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,994.2,698.89
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,1004.19,703.9
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,1010.99,707.01
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,1012.57,708.43
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,1010.85,707.98
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,1002.82,703.75
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,991.57,697.59
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,976.15,690.34
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,957.69,681.15
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,933.03,666.49
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,905.74,650.11
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,878.72,633.85
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,844.58,612.76
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,804.07,587.23
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,762.02,560.41
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,715.32,530.78
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,667.83,500.15
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,615.73,464.47
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,562.72,426.82
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,504.94,384.47
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,448.88,342.24
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,386.3,293.97
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,327.87,247.58
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,264.32,196.28
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,206.08,148.46
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,142.73,97.64
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,90.86,56.61
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,39.55,7.35
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.93,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,32.37,20.31
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,48.14,34.89
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,53.35,39.86
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,75.93,47.91
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,114.95,69.52
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,160.59,101.63
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,206.7,137.53
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,258.44,179.41
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,309.93,222.31
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,364.35,266.95
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,417.44,309.19
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,471.62,350.86
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,523.61,390.27
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,578.01,430.16
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,626.15,464.39
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,673.31,496.97
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,717.71,526.59
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,760.96,553.9
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,798.74,576.42
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,834.25,597.07
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,867.31,615.77
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,898.19,632.77
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,921.07,644.74
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,940.92,654.75
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,958.68,665.47
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,973.72,674.57
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,982.49,679.88
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,988.31,683.52
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,989.68,685.24
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,988.01,685.2
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,979.81,679.78
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,968.66,672.64
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,952.16,663.64
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,936.8,655.41
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,910.0,640.14
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,881.09,623.45
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,847.9,604.45
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,812.93,584.11
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,772.2,558.86
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,730.32,531.95
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,681.63,500.46
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,632.83,468.19
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,579.07,430.71
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,523.77,391.4
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,465.92,349.79
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,410.7,309.06
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,348.68,262.25
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,291.48,218.01
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,225.58,166.78
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,171.54,123.99
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,115.5,80.08
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,66.04,41.84
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,29.9,3.87
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,24.14,13.69
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,39.02,27.23
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,58.28,44.02
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,77.73,57.7
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,97.57,73.35
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,118.38,89.36
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,159.23,118.97
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,207.09,154.3
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,258.42,192.08
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,316.07,235.25
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,358.85,267.42
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,402.24,299.19
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,462.78,343.98
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,535.39,396.91
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,599.99,443.75
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,676.79,498.17
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,723.6,528.48
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,768.02,555.86
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,807.79,579.96
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,845.64,602.51
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,879.27,623.38
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,910.44,642.59
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,933.28,655.1
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,952.74,665.5
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,971.4,677.15
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,987.14,687.07
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,996.99,692.3
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,1003.77,695.76
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,974.18,677.59
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,932.13,645.57
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,967.55,675.37
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,992.2,692.16
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,975.67,682.84
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,956.14,671.93
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,933.07,658.76
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,907.18,643.76
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,874.35,625.25
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,839.37,605.14
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,798.85,579.86
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,756.82,553.3
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,709.66,524.0
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,663.75,494.87
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,609.9,457.23
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,556.56,419.1
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,498.48,377.11
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,442.33,335.33
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,380.21,287.87
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,321.99,242.01
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,256.49,189.98
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,200.09,144.05
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,139.53,95.29
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,89.53,55.39
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,38.68,4.39
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,27.13,15.97
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.47,27.58
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,45.58,33.23
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,66.67,39.84
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,107.27,61.35
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,154.47,94.44
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,202.54,132.13
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,255.67,175.44
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,308.25,219.44
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,363.46,264.85
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,420.16,310.4
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,475.76,353.9
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,528.41,393.9
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,581.31,432.83
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,631.37,467.78
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,681.91,501.88
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,726.9,532.38
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,770.43,560.62
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,810.61,585.39
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,848.79,608.59
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,882.16,628.43
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,913.03,646.53
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,939.75,661.89
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,963.77,675.5
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,982.08,686.94
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,997.3,696.55
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,1007.93,703.7
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,1015.36,708.97
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,1016.49,709.85
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,1014.28,708.78
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,1006.72,703.6
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,995.84,696.46
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,873.12,618.46
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,738.98,523.54
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,839.53,600.51
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,909.67,649.13
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,877.47,628.82
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,842.98,607.54
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,807.09,585.21
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,765.23,558.67
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,718.35,529.54
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,670.65,499.33
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,617.21,463.76
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,564.04,426.47
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,508.03,385.76
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,452.39,344.13
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,390.49,295.95
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,332.33,249.39
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,268.37,198.28
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,210.74,151.04
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,147.92,100.25
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,95.6,58.23
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,40.34,2.83
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,14.41,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,25.93,14.91
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,37.89,26.23
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,44.05,31.93
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,63.74,38.13
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,103.3,58.94
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,149.44,91.13
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,195.95,127.61
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,247.98,170.3
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,300.28,214.2
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,357.68,261.33
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,386.45,286.49
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,396.84,294.49
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,402.18,297.71
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,395.78,291.4
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,515.59,382.06
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,668.86,493.5
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,713.55,523.13
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,756.86,551.18
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,796.18,575.11
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,833.47,597.43
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,866.77,618.16
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,897.65,637.26
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,922.39,651.06
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,944.13,662.93
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,962.86,674.3
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,978.66,683.91
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,989.02,689.2
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,996.3,692.69
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,876.57,614.76
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,735.51,514.56
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,871.15,614.36
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,980.42,686.78
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,965.24,677.39
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,947.04,667.13
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,920.1,651.33
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,896.1,637.43
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,694.68,503.07
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,495.29,358.68
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,639.76,469.96
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,747.55,549.41
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,647.07,480.04
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,552.25,411.85
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,506.82,380.62
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,461.04,348.16
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,412.28,313.13
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,364.14,277.55
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,312.69,237.89
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,263.23,198.77
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,206.33,153.47
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,158.74,114.7
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,110.51,75.8
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,69.01,42.38
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,30.25,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.5,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.32,13.45
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,32.42,21.53
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,35.81,24.82
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,54.33,29.51
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,95.75,50.33
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,143.2,83.15
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,191.74,121.3
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,247.26,166.65
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,300.32,210.86
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,355.7,256.11
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,409.41,299.17
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,467.18,343.81
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,519.92,383.75
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,572.71,422.55
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,622.78,457.72
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,672.15,491.37
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,717.69,521.62
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,761.71,550.59
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,801.99,576.02
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,840.14,599.88
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,874.21,621.92
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,905.69,642.31
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,931.75,657.87
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,954.78,671.52
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,830.41,588.77
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,681.69,479.74
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,741.52,521.57
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,797.88,559.61
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,589.93,418.67
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,372.48,265.18
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,702.6,508.65
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,990.71,699.24
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,975.42,688.52
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,956.99,677.86
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,933.22,663.79
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,906.67,647.93
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,807.29,584.75
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,705.22,512.48
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,655.95,479.49
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,601.1,442.05
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,517.33,383.18
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,432.55,322.36
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,500.87,378.04
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,538.97,410.07
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,471.66,360.06
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,406.2,310.7
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,349.26,266.34
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,295.03,222.9
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,238.08,176.78
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,186.23,133.91
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,129.41,87.99
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,81.98,49.76
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,34.93,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.79,13.68
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.39,24.81
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,41.82,29.88
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,59.59,34.83
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,99.7,55.06
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,146.33,87.14
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,194.14,124.45
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,247.09,167.66
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,302.0,213.26
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,356.63,258.02
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,410.49,301.21
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,465.81,344.17
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,518.6,384.14
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,571.58,423.02
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,484.61,357.84
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,366.07,266.28
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,482.76,351.03
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,610.26,439.93
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,717.58,519.01
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,840.71,601.99
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,790.3,565.16
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,719.83,510.09
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,832.93,593.09
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,948.84,668.49
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,967.28,679.4
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,982.73,689.21
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,993.2,694.86
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,1000.56,698.66
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,1002.71,700.47
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,1001.61,700.39
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,819.87,580.73
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,620.38,437.69
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,627.17,444.38
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,632.66,449.31
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,641.41,457.36
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,655.2,468.69
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,749.81,542.15
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,821.36,596.09
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,715.78,523.42
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,613.54,449.72
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,574.78,425.08
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,534.59,398.61
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,488.29,366.02
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,442.41,333.12
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,399.08,302.28
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,360.33,273.76
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,334.71,253.67
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,304.27,228.5
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,241.6,178.86
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,185.99,134.03
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,127.26,87.1
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,75.38,45.95
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,32.51,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,14.74,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,21.95,11.39
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,31.73,20.99
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,35.6,24.66
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,53.18,29.19
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,95.31,49.85
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,143.67,83.15
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,193.39,122.23
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,249.91,168.38
