Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,303.71,213.26
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,359.89,259.07
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,414.52,301.77
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,470.29,343.39
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,525.98,384.5
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,578.93,422.32
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,629.1,457.26
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,678.38,490.55
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,724.62,520.08
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,769.33,547.99
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,809.89,572.93
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,848.29,596.29
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,882.5,617.39
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,914.14,636.82
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,940.31,652.27
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,963.47,665.87
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,982.57,678.01
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,998.53,688.34
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,1009.32,695.6
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,1016.83,700.98
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,1018.98,702.84
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,1017.72,702.75
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,1011.5,698.62
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,1001.84,692.5
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,986.42,685.46
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,967.81,676.48
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,944.08,662.85
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,917.39,647.36
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,885.82,628.42
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,851.83,607.84
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,812.01,583.31
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,770.39,557.37
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,723.58,528.57
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,679.07,500.89
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,626.34,466.04
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,573.59,428.72
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,516.15,387.59
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,460.03,346.1
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,399.04,299.68
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,340.39,253.49
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,276.67,202.43
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,219.08,155.0
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,155.14,103.14
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,101.97,59.68
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,41.58,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,20.35,9.94
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,29.03,18.62
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,33.08,22.41
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,50.23,26.87
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,92.65,47.15
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,141.17,80.25
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,193.78,121.36
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,247.85,165.35
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,301.42,210.0
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,357.24,255.65
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,412.03,298.94
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,470.75,343.49
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,524.15,383.53
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,577.52,422.32
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,627.79,457.83
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,677.23,491.8
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,723.45,521.73
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,768.1,550.31
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,808.99,574.98
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,847.7,597.99
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,881.8,619.12
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,913.28,638.56
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,938.96,652.98
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,961.44,665.41
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,980.6,677.22
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,996.61,687.19
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,1007.42,692.62
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,1014.93,696.15
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,1017.06,697.99
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,1015.76,697.89
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,1009.55,694.91
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,999.95,689.97
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,984.52,681.19
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,965.87,670.53
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,939.85,655.63
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,911.31,639.13
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,879.25,621.34
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,844.84,601.86
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,805.23,577.54
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,767.81,554.48
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,721.16,526.05
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,673.58,496.49
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,620.35,460.89
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,567.31,423.44
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,510.21,382.6
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,453.48,340.79
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,391.27,293.0
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,332.71,246.64
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,268.82,195.92
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,211.19,148.95
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,147.6,98.15
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,95.07,55.74
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,38.57,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.04,11.05
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.32,22.16
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,39.44,27.83
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,55.96,32.98
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,96.5,52.87
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,143.53,84.96
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,191.43,122.08
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,244.27,164.86
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,297.42,209.07
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,355.5,256.27
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,409.2,298.59
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,464.69,340.74
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,517.78,380.56
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,571.05,419.22
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,623.2,455.93
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,672.92,489.99
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,719.03,519.41
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,763.68,546.9
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,804.75,572.29
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,843.92,596.25
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,878.03,617.77
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,909.58,637.65
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,936.55,653.28
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,960.61,667.08
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,979.24,678.6
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,994.72,688.28
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,1005.51,694.07
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,1013.01,697.93
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,1015.65,700.05
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,1014.88,700.23
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,1007.69,696.57
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,997.12,690.96
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,982.27,682.47
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,964.22,672.08
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,937.29,656.15
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,907.86,638.68
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,875.95,620.86
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,841.69,601.35
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,805.58,579.41
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,763.46,553.24
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,716.7,524.55
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,669.07,494.73
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,615.64,458.64
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,562.44,420.87
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,505.19,379.83
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,448.4,337.84
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,386.43,290.62
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,328.08,244.65
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,264.55,193.5
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,207.35,146.41
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,143.92,95.49
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,91.6,53.09
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,36.97,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.49,11.19
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.19,22.85
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,40.97,29.1
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,56.8,34.27
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,96.41,53.51
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,142.71,84.94
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,190.46,122.02
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,243.59,165.35
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,296.1,209.28
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,353.63,256.33
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,407.46,298.96
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,463.19,341.5
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,516.39,381.39
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,569.82,420.05
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,621.7,455.58
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,671.08,488.21
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,716.68,517.07
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,760.78,543.85
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,801.03,568.05
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,839.26,590.68
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,873.11,611.6
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,904.41,630.88
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,930.39,645.85
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,953.32,658.96
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,971.69,669.86
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,986.97,678.96
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,997.13,685.46
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,1004.05,690.12
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,1006.2,691.59
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,1005.03,691.18
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,997.52,687.45
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,986.74,681.85
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,970.75,672.73
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,951.68,661.81
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,924.07,645.59
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,899.4,631.26
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,866.84,611.86
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,832.07,590.98
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,790.4,565.43
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,747.39,538.76
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,700.58,510.27
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,654.9,481.98
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,599.78,444.21
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,545.63,406.19
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,486.92,364.56
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,430.2,323.05
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,367.09,275.42
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,308.47,229.77
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,243.42,178.17
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,187.47,132.79
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,126.81,84.54
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,77.22,44.91
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,32.26,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,25.85,13.4
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,44.07,31.01
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,63.15,47.74
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,85.57,61.71
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,109.16,74.68
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,143.73,97.88
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,185.59,129.63
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,228.59,163.23
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,281.78,204.82
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,341.08,250.92
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,389.34,288.14
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,440.93,327.01
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,489.9,362.73
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,540.0,398.03
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,588.15,431.22
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,638.52,464.87
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,682.28,493.77
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,725.39,521.64
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,767.51,548.77
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,809.01,573.73
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,842.63,594.43
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,874.24,613.8
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,818.81,572.61
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,747.26,518.26
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,858.82,599.34
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,969.38,671.26
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,981.91,677.93
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,985.8,680.24
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,987.46,682.31
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,985.96,682.53
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,980.79,679.17
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,972.41,673.93
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,961.72,668.75
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,942.23,658.11
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,601.05,434.18
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,241.74,172.44
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,550.57,404.38
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,815.58,588.81
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,606.6,443.46
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,399.43,291.73
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,336.58,247.84
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,275.68,203.92
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,220.62,163.41
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,173.29,128.04
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,88.2,63.53
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,6.88,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,25.8,13.21
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,42.03,29.54
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,58.51,44.21
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,79.65,56.53
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,108.31,77.3
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,125.75,94.21
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,133.23,100.85
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,139.95,106.6
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,179.71,136.59
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,225.34,170.82
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,269.27,203.42
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,316.31,238.03
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,354.37,266.04
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,396.81,296.99
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,415.84,309.61
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,433.38,320.96
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,467.66,345.15
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,502.67,369.55
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,525.66,384.32
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,548.41,398.81
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,621.09,450.34
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,698.7,504.03
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,702.9,504.44
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,702.97,502.61
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,828.7,594.96
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,951.3,678.29
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,962.0,684.04
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,969.83,689.02
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,971.68,691.74
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,970.5,692.69
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,964.25,689.56
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,954.93,684.6
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,897.53,646.91
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,836.23,602.62
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,826.71,598.59
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,813.98,592.06
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,688.05,505.22
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,569.19,420.98
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,652.07,486.18
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,708.85,531.03
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,672.52,506.83
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,632.1,479.88
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,510.24,389.89
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,400.94,307.17
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,356.27,274.76
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,312.0,241.5
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,312.53,241.5
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,296.74,226.95
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,234.24,175.97
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,178.75,130.03
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,120.97,82.99
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,73.19,43.22
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,26.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.9,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,25.74,12.88
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,44.65,31.7
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,59.58,45.09
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,80.41,57.52
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,109.45,76.29
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,138.76,99.28
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,120.57,88.16
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,94.11,70.03
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,183.23,136.98
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,288.03,214.83
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,289.67,216.49
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,285.89,213.36
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,334.3,248.91
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,383.73,284.67
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,448.79,331.12
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,518.14,379.74
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,552.48,403.3
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,586.74,426.76
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,609.64,441.3
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,631.07,454.75
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,702.47,505.42
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,778.97,558.44
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,732.08,524.15
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,677.8,485.04
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,763.51,546.14
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,851.61,606.79
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,899.21,642.39
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,945.41,677.28
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,946.43,678.08
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,944.74,677.56
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,938.29,674.21
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,929.12,669.19
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,911.95,658.52
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,892.37,646.35
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,842.46,612.14
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,795.39,579.58
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,791.17,581.46
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,783.52,580.61
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,742.88,553.27
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,701.28,525.15
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,650.58,489.88
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,603.17,456.39
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,550.43,418.55
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,498.72,380.78
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,440.2,337.24
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,384.6,294.97
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,325.1,248.97
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,265.21,201.74
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,205.16,154.0
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,152.4,111.48
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,98.88,68.55
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,50.56,29.39
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,20.98,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.85,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,23.71,10.98
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,36.89,25.18
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,54.84,41.06
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,76.39,55.62
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,105.53,75.53
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,137.98,99.48
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,160.7,119.34
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,181.31,137.21
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,220.47,166.64
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,267.25,201.89
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,321.58,242.51
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,380.31,286.29
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,456.61,344.21
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,558.2,420.47
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,608.52,456.34
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,658.78,491.27
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,704.29,522.8
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,748.57,551.58
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,788.98,576.52
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,827.77,600.07
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,861.58,621.66
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,893.0,641.66
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,919.93,657.4
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,944.19,671.41
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,963.26,683.5
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,979.33,693.8
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,989.38,700.78
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,996.25,705.91
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,998.39,707.8
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,997.25,707.77
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,915.92,656.03
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,823.78,589.47
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,738.82,531.57
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,653.67,472.16
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,750.24,545.11
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,837.69,609.59
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,695.52,510.5
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,562.23,415.2
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,522.23,388.22
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,482.38,360.57
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,498.14,375.55
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,500.01,380.11
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,419.68,320.99
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,339.49,260.99
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,301.22,232.84
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,263.09,203.98
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,223.22,172.61
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,184.42,141.47
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,144.57,109.17
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,106.92,78.19
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,70.49,48.43
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,35.25,19.03
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,16.05,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,22.92,10.01
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,35.31,23.82
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,44.76,32.5
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,59.33,39.53
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,96.77,58.02
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,141.25,88.13
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,186.61,123.33
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,237.27,164.73
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,274.84,201.63
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,295.94,222.63
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,294.31,222.74
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,281.28,212.66
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,345.59,260.87
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,418.8,314.88
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,388.11,290.5
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,351.36,261.49
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,352.59,261.91
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,352.96,261.53
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,322.63,238.46
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,290.64,214.28
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,507.61,374.32
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,734.82,530.35
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,700.07,501.21
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,658.27,469.33
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,765.8,542.38
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,876.45,613.14
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,941.95,658.25
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,997.32,689.56
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,921.63,641.27
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,828.36,575.61
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,774.68,540.76
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,713.61,500.31
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,739.95,520.75
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,756.57,534.28
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,730.31,518.52
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,701.77,501.46
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,772.69,555.67
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,822.74,591.85
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,784.47,568.47
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,744.24,544.17
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,698.88,516.71
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,650.81,486.33
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,598.29,450.24
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,545.81,413.16
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,487.14,370.22
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,430.46,327.57
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,368.56,279.95
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,310.29,233.68
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,246.2,182.47
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,187.75,134.61
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,126.06,84.69
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,75.4,41.64
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,27.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,7.86,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.69,8.08
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,34.55,23.14
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,42.84,30.85
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,56.06,36.92
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,94.38,54.87
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,139.61,85.05
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,185.96,120.7
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,238.27,163.33
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,290.64,207.28
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,345.97,253.02
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,399.58,296.52
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,457.31,341.77
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,510.35,382.21
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,563.8,421.58
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,614.56,457.82
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,665.15,492.81
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,712.33,523.94
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,757.2,551.85
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,798.36,576.87
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,837.79,600.44
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,871.57,621.69
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,902.83,641.3
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,932.44,658.49
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,959.57,674.04
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,978.37,686.18
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,993.97,696.46
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,1005.32,702.77
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,1013.33,707.11
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,1015.44,708.97
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,1014.09,708.84
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,1007.29,705.82
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,997.09,700.77
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,981.54,692.09
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,962.76,681.45
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,938.06,667.06
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,910.54,650.86
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,877.94,632.58
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,842.94,612.51
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,802.53,587.33
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,760.46,560.77
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,716.77,533.51
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,668.28,502.42
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,613.73,465.11
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,559.56,425.91
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,500.67,382.49
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,444.66,339.91
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,381.26,290.57
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,321.86,242.8
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,256.65,189.9
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,198.36,141.4
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,134.08,89.04
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,81.31,43.39
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,29.08,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
