Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,8.85,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.07,6.51
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,30.51,19.74
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,35.42,24.53
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,45.02,27.7
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,85.7,45.17
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,133.24,76.74
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,181.85,114.59
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,238.41,161.36
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,292.47,207.63
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,349.0,255.32
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,403.94,300.89
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,459.94,345.9
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,516.04,389.48
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,569.54,429.82
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,620.33,467.13
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,670.39,502.87
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,717.46,533.82
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,763.02,562.91
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,803.81,588.55
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,842.5,612.51
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,877.21,634.68
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,909.29,655.03
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,936.64,671.12
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,961.05,685.28
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,980.04,697.37
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,995.78,707.48
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,1006.73,713.17
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,1014.27,716.8
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,1016.34,718.57
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,1014.93,718.26
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,1007.56,714.3
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,996.79,708.29
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,981.15,699.01
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,962.28,687.75
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,933.59,670.16
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,902.68,651.13
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,870.23,631.02
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,835.48,609.28
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,798.19,585.9
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,754.99,558.32
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,707.18,528.09
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,658.59,496.78
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,603.97,459.33
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,551.53,421.82
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,492.33,377.9
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,435.05,334.2
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,370.55,283.2
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,310.51,234.4
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,245.24,181.59
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,187.19,133.58
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,122.59,81.46
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,71.04,37.14
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,25.85,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,20.91,7.12
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,40.45,27.92
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,47.0,34.33
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,58.7,44.66
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,96.75,57.72
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,142.21,87.84
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,187.27,121.48
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,240.49,164.01
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,293.83,209.0
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,350.16,255.93
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,407.67,302.84
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,464.93,348.43
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,519.54,390.7
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,574.49,431.91
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,626.22,468.7
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,678.58,504.66
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,725.88,537.29
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,771.78,567.61
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,813.44,593.55
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,853.12,617.86
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,888.56,639.1
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,921.43,658.48
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,949.19,674.64
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,974.04,688.91
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,993.49,700.93
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,1009.73,711.0
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,1020.72,716.35
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,1028.33,719.68
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,1030.51,721.23
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,1029.2,720.74
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,1022.89,717.25
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,1013.11,711.71
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,996.49,701.96
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,976.62,690.26
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,951.64,675.33
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,923.7,658.53
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,890.37,639.29
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,854.62,618.33
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,813.52,592.53
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,774.58,567.98
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,726.1,537.58
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,676.72,506.06
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,621.89,468.65
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,567.25,429.27
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,507.32,385.22
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,450.35,342.05
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,386.02,292.08
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,325.72,243.73
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,258.81,189.81
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,199.16,140.52
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,132.23,86.82
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,76.73,38.33
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,27.79,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.66,3.99
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,33.1,21.79
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,39.06,27.59
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,48.01,35.54
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,87.84,48.18
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,134.91,79.15
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,183.22,116.01
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,238.0,160.52
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,294.52,208.25
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,351.09,255.52
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,406.5,300.37
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,463.67,345.04
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,520.32,388.35
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,574.45,428.46
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,626.22,465.6
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,677.35,501.12
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,724.0,531.01
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,769.07,558.87
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,810.58,584.15
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,849.99,607.73
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,885.0,629.49
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,917.35,649.45
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,944.13,664.76
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,967.83,678.11
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,986.9,690.0
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,1002.69,699.95
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,1013.68,705.55
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,1021.24,709.15
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,1023.33,710.96
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,1021.9,710.75
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,1014.45,707.27
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,1003.55,701.73
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,987.78,692.92
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,968.75,682.13
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,944.15,667.83
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,916.63,651.65
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,883.56,632.9
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,848.05,612.38
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,807.26,587.08
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,764.66,560.3
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,716.92,530.43
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,671.62,501.77
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,617.94,465.47
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,564.4,426.88
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,504.7,383.18
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,446.62,339.31
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,384.39,290.95
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,324.97,243.2
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,258.53,189.35
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,199.23,140.05
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,132.91,86.41
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,77.87,36.85
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,27.87,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.24,2.01
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,28.64,17.97
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,33.52,22.77
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,41.51,29.85
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,82.85,42.78
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,131.19,74.24
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,180.95,112.53
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,238.16,159.13
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,292.81,205.22
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,350.04,252.75
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,405.33,297.2
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,464.47,342.81
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,519.27,384.3
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,574.15,424.36
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,625.42,460.74
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,675.85,495.39
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,722.93,526.33
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,768.47,555.47
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,810.25,580.93
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,849.86,604.69
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,884.42,624.98
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,916.3,643.44
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,943.61,658.93
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,967.83,672.46
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,986.89,684.23
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,1002.68,694.1
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,1013.64,701.51
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,1021.19,706.95
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,1023.26,708.77
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,1021.81,708.59
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,1015.33,704.32
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,1005.37,698.02
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,989.55,689.29
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,970.44,678.59
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,944.99,663.93
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,916.73,647.47
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,883.72,629.2
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,848.26,609.14
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,807.54,584.29
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,765.01,557.93
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,721.04,530.98
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,672.2,500.16
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,617.5,463.18
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,562.94,424.06
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,503.35,380.76
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,445.39,337.24
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,382.81,288.79
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,322.99,240.87
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,256.59,187.14
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,197.38,138.04
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,131.41,84.92
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,76.1,33.97
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,27.2,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,12.67,0.6
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,25.87,15.64
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,30.49,20.19
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,37.59,26.5
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,79.71,39.75
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,128.61,71.46
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,181.62,112.53
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,236.57,157.72
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,291.58,204.39
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,349.05,252.43
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,404.96,297.67
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,464.51,343.91
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,518.88,385.55
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,573.27,425.82
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,624.47,462.51
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,674.63,497.35
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,721.87,528.77
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,767.53,558.37
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,808.04,583.29
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,846.12,606.35
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,880.9,627.06
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,913.04,645.91
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,940.16,661.76
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,964.2,675.64
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,983.12,687.46
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,998.8,697.34
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,1008.24,703.75
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,1014.24,708.16
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,1015.8,709.63
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,1013.91,709.07
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,880.69,622.72
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,733.19,516.93
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,858.37,610.84
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,958.2,678.02
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,932.78,662.25
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,904.6,645.49
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,871.96,626.84
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,841.61,609.57
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,800.79,583.86
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,758.13,556.72
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,710.18,526.41
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,661.42,495.07
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,607.87,458.1
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,554.25,419.46
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,495.72,376.57
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,437.77,332.8
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,375.69,284.57
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,316.95,237.29
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,251.03,183.34
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,192.32,134.33
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,127.45,81.88
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,72.41,29.78
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,25.85,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,13.21,0.19
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,26.97,16.49
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,32.85,22.17
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,40.28,28.79
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,81.87,42.44
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,130.66,73.92
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,181.15,112.99
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,238.93,160.49
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,293.4,206.52
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,350.54,254.08
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,406.72,299.25
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,464.23,343.73
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,519.19,386.23
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,576.17,428.75
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,627.33,465.04
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,677.64,499.55
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,725.09,530.01
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,771.0,558.29
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,812.29,583.08
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,851.37,606.13
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,885.86,627.63
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,917.67,647.39
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,943.62,662.09
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,966.32,674.76
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,985.18,686.48
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,1000.82,696.31
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,1010.19,702.83
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,1016.18,707.42
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,1017.73,708.98
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,1015.85,708.56
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,1007.54,704.69
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,995.89,698.83
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,978.93,689.34
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,958.81,677.93
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,822.21,589.34
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,676.88,485.62
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,632.49,457.82
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,588.34,429.11
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,681.05,501.92
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,746.74,551.76
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,697.82,520.49
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,650.19,490.0
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,594.93,451.0
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,540.29,411.47
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,480.04,367.15
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,422.01,323.14
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,359.13,273.53
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,300.25,225.7
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,233.47,171.42
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,173.39,121.86
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,111.87,72.35
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,59.29,22.11
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,21.62,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.75,0.0
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.21,18.26
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,37.31,25.91
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,45.76,33.43
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,83.86,46.57
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,129.57,75.97
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,176.97,112.23
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,229.85,155.41
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,282.76,199.93
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,338.61,246.3
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,395.38,291.85
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,451.68,335.63
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,505.64,376.84
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,559.97,416.91
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,610.81,453.4
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,662.07,489.05
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,708.67,519.79
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,753.9,548.02
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,794.77,572.92
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,833.57,596.16
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,868.35,616.52
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,900.62,635.09
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,927.9,650.69
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,952.29,664.46
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,970.79,675.59
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,986.13,684.87
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,996.29,691.42
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,1003.14,696.06
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,1005.14,697.47
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,1003.75,696.94
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,996.02,692.99
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,985.01,687.14
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,968.74,677.4
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,949.35,665.83
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,923.3,650.45
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,894.62,633.42
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,866.38,616.34
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,830.74,594.41
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,788.76,568.48
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,745.27,541.3
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,696.05,510.73
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,646.21,479.2
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,593.17,442.48
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,539.04,403.95
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,479.24,360.75
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,421.62,317.79
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,357.5,268.62
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,297.81,221.3
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,231.07,167.95
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,171.17,119.25
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,107.87,68.95
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,54.06,17.13
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,19.76,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.61,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,30.92,19.49
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,38.96,27.15
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,47.12,34.43
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,84.94,47.75
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,130.51,76.86
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,177.59,112.15
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,230.94,154.89
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,284.21,199.35
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,340.48,245.68
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,397.48,291.61
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,454.1,335.97
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,507.95,376.74
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,562.16,416.24
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,613.48,451.55
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,665.3,485.78
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,711.93,516.76
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,757.12,545.34
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,798.52,569.88
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,837.92,592.73
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,872.56,612.95
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,904.63,631.43
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,932.08,646.93
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,956.66,660.61
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,975.36,672.1
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,990.85,681.74
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,1002.08,689.32
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,1009.96,694.99
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,1011.42,696.46
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,1009.43,695.98
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,1001.98,691.21
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,991.11,684.46
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,974.97,676.7
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,955.65,667.02
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,927.58,650.78
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,897.09,632.99
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,863.54,612.84
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,832.36,594.16
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,790.54,568.33
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,747.18,541.28
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,698.82,511.56
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,649.75,480.78
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,595.35,443.27
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,540.06,403.91
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,479.76,360.37
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,421.64,317.04
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,357.44,267.83
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,297.81,220.56
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,231.14,167.26
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,172.39,119.39
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,107.41,67.85
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,53.13,13.3
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,19.41,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,17.26,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,33.57,21.55
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,42.24,29.88
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,52.11,38.63
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,88.93,53.08
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,133.61,81.81
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,178.94,115.52
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,231.1,157.07
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,283.01,200.12
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,338.24,245.38
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,391.9,288.05
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,447.89,331.08
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,503.52,373.03
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,557.55,412.49
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,608.01,448.38
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,658.13,482.97
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,704.32,513.9
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,749.3,541.84
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,790.85,567.03
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,829.03,589.69
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,863.04,609.74
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,894.61,628.1
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,922.52,644.04
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,947.81,658.31
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,966.05,669.22
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,981.19,678.33
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,990.7,684.45
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,996.94,688.71
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,998.4,689.79
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,996.54,688.98
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,987.91,684.13
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,976.09,677.46
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,959.12,667.7
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,944.87,659.75
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,918.31,644.08
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,889.23,626.88
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,854.64,607.36
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,817.95,586.27
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,774.94,559.8
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,733.0,533.73
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,684.35,503.37
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,635.28,471.37
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,578.77,432.01
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,523.24,392.37
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,462.79,348.59
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,404.89,305.35
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,340.38,255.87
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,278.66,207.12
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,213.48,154.87
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,156.87,108.92
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,96.41,61.11
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,41.31,6.21
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,16.13,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.86,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.38,18.09
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,37.48,25.87
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,45.12,32.71
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,82.17,45.84
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,127.84,74.76
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,175.34,110.54
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,229.06,153.96
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,282.53,198.79
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,339.07,245.6
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,396.31,291.39
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,453.36,335.58
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,507.24,376.69
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,561.41,416.6
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,614.76,454.61
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,666.02,490.02
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,712.96,520.44
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,758.45,548.41
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,800.44,573.84
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,840.47,597.66
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,875.38,619.51
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,907.7,639.65
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,936.09,656.26
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,961.71,671.1
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,981.15,683.52
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,997.31,694.01
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,1008.12,699.84
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,1015.49,703.65
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,1017.37,705.33
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,1015.73,704.99
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,1008.55,700.19
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,997.9,693.36
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,902.28,635.34
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,798.17,563.72
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,778.08,553.5
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,754.46,540.38
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,809.64,582.33
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,839.96,603.36
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,798.13,577.08
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,754.58,549.79
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,709.73,522.03
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,660.08,490.47
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,604.84,453.75
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,549.99,415.06
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,489.65,370.9
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,432.39,327.54
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,367.02,276.09
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,306.16,226.7
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,238.36,171.92
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,178.59,122.64
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,112.12,69.36
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,55.19,3.92
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,19.76,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.48,0.0
