Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.61,17.38
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,37.95,26.23
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,46.78,34.1
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,83.61,47.6
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,129.32,76.53
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,175.85,111.46
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,228.6,154.02
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,281.69,198.46
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,337.88,244.94
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,394.77,291.12
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,451.2,335.77
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,504.91,376.99
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,559.01,417.11
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,610.09,453.84
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,660.78,489.18
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,708.11,520.57
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,753.27,548.65
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,794.69,572.85
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,834.18,595.34
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,868.09,616.4
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,899.44,635.75
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,927.11,651.35
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,951.93,665.08
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,970.43,676.59
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,985.74,686.24
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,996.33,691.96
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,1003.58,695.73
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,1005.44,697.4
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,1003.89,697.12
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,996.41,691.82
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,985.55,684.58
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,968.45,674.69
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,948.21,662.93
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,923.02,648.36
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,895.02,631.99
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,861.17,612.83
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,829.64,595.02
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,787.8,569.17
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,744.35,541.97
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,643.38,474.32
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,547.78,405.95
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,496.06,369.96
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,444.76,333.26
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,394.52,297.01
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,344.67,259.89
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,290.8,218.5
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,239.6,177.92
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,183.93,133.09
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,133.83,92.22
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,78.12,48.01
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,32.74,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,12.97,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,16.01,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,31.14,19.2
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,47.62,34.13
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,64.94,49.19
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,92.49,65.4
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,123.3,87.75
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,162.31,112.16
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,218.79,152.27
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,268.97,190.14
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,336.84,243.0
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,378.63,278.31
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,404.66,298.63
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,449.67,331.62
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,494.57,363.45
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,568.25,418.02
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,659.57,483.88
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,662.78,480.52
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,648.39,464.67
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,734.99,527.06
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,831.61,589.45
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,865.64,610.23
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,897.08,629.76
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,865.81,607.32
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,817.89,568.43
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,901.23,629.67
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,978.86,678.99
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,945.51,656.4
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,897.84,618.79
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,952.36,661.29
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,991.85,687.17
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,982.13,681.93
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,969.28,675.16
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,958.63,670.97
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,939.0,661.12
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,911.81,645.09
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,882.1,627.42
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,781.37,562.22
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,681.47,491.96
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,641.95,465.96
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,595.37,434.61
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,621.87,458.46
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,629.64,468.5
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,575.59,430.25
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,521.93,391.64
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,461.0,347.19
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,402.59,303.26
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,338.57,253.86
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,279.12,206.49
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,211.06,151.78
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,154.03,105.32
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,92.46,56.38
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,38.18,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,14.11,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,16.01,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,31.22,19.25
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,40.9,28.65
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,51.63,38.17
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,85.42,51.11
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,129.33,78.85
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,174.32,112.0
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,225.92,152.8
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,278.02,195.91
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,333.59,241.4
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,387.32,284.24
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,443.4,327.53
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,498.22,368.85
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,551.45,407.6
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,601.93,442.24
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,651.99,475.21
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,698.29,505.18
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,743.39,532.11
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,783.69,555.24
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,821.96,576.53
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,856.49,597.02
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,888.67,615.88
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,909.89,626.53
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,927.27,634.85
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,945.8,646.24
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,961.46,655.96
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,969.76,659.95
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,974.95,662.21
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,976.0,663.02
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,973.93,662.11
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,964.29,657.25
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,951.66,650.72
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,938.16,644.2
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,917.88,633.56
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,886.62,615.29
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,853.7,595.98
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,818.54,574.75
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,781.71,552.29
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,739.17,525.79
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,695.59,498.19
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,645.21,466.16
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,591.99,431.54
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,535.71,392.93
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,481.06,354.55
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,420.29,311.36
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,362.82,269.33
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,300.23,222.34
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,242.97,178.14
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,175.81,126.13
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,121.34,83.4
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,67.61,41.21
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.62,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.63,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,30.44,18.52
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,48.09,34.7
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,66.49,50.87
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,95.32,67.56
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,118.28,86.84
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,145.19,108.15
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,171.94,129.31
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,212.77,159.87
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,261.9,196.86
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,290.14,218.04
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,316.62,237.2
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,376.88,281.29
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,442.12,328.17
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,490.33,361.13
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,540.85,395.0
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,565.74,410.85
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,588.22,424.94
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,627.22,450.45
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,666.86,475.85
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,664.63,472.89
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,656.91,466.67
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,676.22,479.67
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,694.95,492.01
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,665.91,471.45
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,634.65,449.7
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,677.38,479.87
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,720.01,509.11
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,559.2,400.36
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,389.68,281.87
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,477.28,345.46
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,564.89,405.98
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,443.65,322.38
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,316.19,232.29
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,540.94,399.27
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,741.33,537.71
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,676.24,492.16
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,620.42,454.54
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,464.67,345.01
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,318.1,237.54
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,253.57,191.05
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,185.55,140.14
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,216.24,165.15
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,239.64,183.97
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,208.08,160.23
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,176.9,136.46
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,145.44,111.63
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,114.86,87.02
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,83.66,61.59
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,51.99,35.71
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,30.64,17.24
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,9.16,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,18.33,8.93
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,35.14,24.06
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,51.27,38.34
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,70.2,52.08
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,89.39,67.8
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,52.65,37.59
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,13.51,5.42
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,77.85,57.64
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,140.17,107.21
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,189.92,145.64
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,239.13,183.21
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,369.12,285.43
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,538.45,417.23
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,469.38,362.06
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,370.22,281.26
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,292.02,221.65
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,209.59,157.96
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,236.75,178.6
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,264.2,199.18
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,299.14,225.23
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,334.42,251.28
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,401.42,300.85
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,467.44,348.83
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,396.28,296.09
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,319.54,239.02
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,408.73,304.64
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,494.8,366.01
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,305.94,228.17
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,115.73,84.26
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,250.97,187.77
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,396.43,294.99
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,361.01,269.3
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,318.2,238.5
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,396.04,297.42
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,465.89,349.15
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,369.8,278.56
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,268.73,203.07
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,237.4,179.97
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,206.32,156.64
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,180.15,137.1
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,154.33,117.56
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,93.61,69.9
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,34.77,22.72
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,29.93,18.93
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,25.09,15.07
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,20.74,11.51
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,16.39,7.9
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,12.05,4.26
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.71,0.59
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.33,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.98,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.88,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,13.5,5.15
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,24.61,15.37
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,35.73,25.29
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,49.27,35.27
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,62.72,46.4
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,63.31,46.79
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,63.8,47.03
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,54.12,38.93
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,44.45,30.87
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,103.14,78.1
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,160.82,123.31
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,186.44,142.87
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,212.59,162.72
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,235.79,179.79
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,259.36,196.94
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,203.17,153.64
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,145.65,109.07
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,160.37,120.44
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,175.31,131.82
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,158.03,118.28
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,140.51,104.61
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,212.33,159.65
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,284.84,213.88
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,216.99,162.65
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,148.83,110.76
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,183.26,137.37
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,217.87,163.68
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,189.44,141.97
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,160.93,120.24
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,239.07,179.57
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,318.02,237.8
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,214.82,161.1
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,112.73,83.21
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,137.72,103.02
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,162.79,122.64
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,173.18,130.86
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,183.64,139.22
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,183.22,139.24
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,182.86,139.38
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,224.58,173.02
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,260.71,202.1
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,203.33,157.64
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,154.3,119.24
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,132.44,102.25
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,110.87,85.17
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,90.41,68.75
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,69.91,51.96
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,50.91,36.2
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,31.87,20.18
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,18.34,7.93
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.32,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,20.27,10.44
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,38.48,27.21
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,56.16,43.03
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,76.48,57.83
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,97.35,74.97
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,96.14,73.74
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,93.91,71.61
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,117.44,90.18
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,141.08,108.47
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,167.99,129.01
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,195.66,149.87
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,252.96,193.66
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,315.01,240.3
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,299.83,227.55
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,283.24,213.92
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,372.34,280.44
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,466.54,348.47
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,517.59,383.62
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,570.59,419.62
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,589.69,432.4
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,609.11,445.54
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,488.85,359.29
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,355.16,261.6
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,428.19,314.67
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,498.71,363.78
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,372.1,273.4
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,240.56,177.57
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,374.4,276.86
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,506.22,370.48
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,402.73,296.88
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,293.03,217.7
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,188.06,140.02
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,84.34,60.6
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,243.52,183.74
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,404.3,302.67
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,332.47,249.69
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,255.01,192.33
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,328.39,249.84
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,392.55,299.24
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,262.37,201.29
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,134.1,101.49
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,129.41,98.39
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,124.83,95.14
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,107.99,82.18
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,91.14,69.0
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,74.28,55.41
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,57.4,41.55
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,41.54,28.38
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,26.06,15.37
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.95,5.15
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.93,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.6,2.64
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,20.26,11.53
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,29.92,20.16
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,41.04,28.27
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,52.17,37.38
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,85.08,64.01
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,117.49,89.69
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,177.73,135.52
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,245.15,187.04
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,287.42,219.12
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,332.41,252.96
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,391.29,297.58
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,459.18,348.55
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,498.26,376.28
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,536.97,403.25
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,557.97,417.24
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,575.94,428.83
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,543.35,402.65
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,503.37,371.12
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,540.6,397.65
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,577.26,423.25
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,619.97,453.41
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,663.66,483.94
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,682.27,496.65
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,700.39,509.16
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,722.05,523.56
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,749.08,541.37
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,460.84,340.56
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,168.82,123.7
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,305.24,226.38
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,440.72,324.37
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,586.68,432.89
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,728.3,534.85
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,677.03,498.53
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,618.02,457.77
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,503.51,375.59
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,385.3,288.64
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,258.9,195.23
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,132.66,98.56
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,89.52,65.5
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,47.36,32.39
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,35.26,22.83
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,23.17,13.16
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.78,10.5
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,16.4,7.81
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,13.5,5.47
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.6,3.08
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.71,0.65
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.82,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.41,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.78,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,24.8,13.62
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,43.33,31.06
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,61.81,47.44
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,84.75,62.83
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,110.37,82.6
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,137.66,104.03
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,165.79,126.05
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,200.13,152.72
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,236.6,180.9
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,217.78,166.53
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,194.73,148.31
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,269.6,205.5
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,351.2,266.48
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,389.11,293.4
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,427.66,320.55
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,476.32,355.48
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,527.35,391.57
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,568.0,419.75
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,609.8,448.42
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,612.08,448.38
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,612.24,447.12
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,651.14,474.02
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,690.73,500.82
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,719.89,520.12
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,744.97,536.71
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,736.98,529.68
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,721.4,518.09
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,755.03,541.6
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,781.14,559.68
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,470.69,347.52
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,159.95,117.57
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,459.4,345.42
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,740.75,541.61
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,786.65,574.5
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,818.34,600.07
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,599.6,446.71
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,387.12,289.98
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,467.23,353.88
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,537.82,408.13
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,580.18,443.03
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,602.65,463.06
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,382.17,297.26
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,170.04,130.11
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,145.86,112.05
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,122.1,93.57
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,99.22,75.29
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,76.66,56.93
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,55.54,39.51
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,34.21,21.67
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,19.31,7.38
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.91,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,27.27,15.22
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,38.12,26.49
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,49.78,36.99
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,79.65,48.72
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,123.02,75.95
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,161.97,113.72
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,180.77,135.53
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,236.83,173.37
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,326.89,241.15
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,344.17,259.69
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,338.01,256.45
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,426.82,325.41
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,547.42,418.23
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,599.26,456.51
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,651.44,494.26
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,647.18,486.27
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,621.44,462.09
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,650.87,481.21
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,678.74,498.64
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,664.85,486.81
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,644.18,470.42
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,720.22,525.58
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,799.99,581.83
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,770.35,558.75
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,740.29,535.88
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,788.72,571.13
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,841.58,608.34
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,817.82,591.31
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,797.4,576.91
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,795.57,576.74
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,791.75,575.18
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,667.52,487.38
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,529.61,388.4
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,626.55,461.42
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,700.1,515.87
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,756.36,560.89
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,791.09,588.02
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,750.46,560.86
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,705.89,531.37
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,655.31,496.92
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,604.62,460.82
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,549.32,420.97
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,494.71,380.65
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,432.52,334.15
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,373.42,288.51
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,308.25,236.9
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,246.67,186.55
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,179.68,131.53
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,123.05,84.62
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,64.29,31.53
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,11.68,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.95,0.0
