Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.53,4.93
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,19.29,10.93
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,27.02,16.67
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,38.62,26.22
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,42.5,29.29
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,59.44,42.96
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,76.4,56.46
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,81.26,60.0
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,86.12,63.53
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,103.42,76.99
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,120.71,90.32
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,164.2,123.74
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,208.21,156.95
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,202.86,152.48
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,197.36,148.03
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,201.2,150.77
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,205.05,153.51
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,222.87,166.83
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,240.83,180.15
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,256.01,190.98
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,271.27,201.81
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,311.61,231.41
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,352.29,260.84
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,255.09,189.32
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,157.87,116.46
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,176.15,130.87
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,194.47,145.12
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,191.05,142.56
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,187.6,140.05
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,155.99,115.94
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,124.52,91.79
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,171.76,128.44
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,219.38,164.86
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,171.74,128.89
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,124.56,92.86
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,69.19,49.66
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,14.49,6.06
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,160.06,123.37
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,309.23,237.8
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,229.25,175.88
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,148.86,113.47
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,126.82,96.86
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,105.01,79.9
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,84.0,63.11
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,62.91,45.92
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,44.39,30.52
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,26.07,15.11
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,13.02,2.11
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,13.5,4.53
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,27.03,17.38
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,40.57,29.51
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,56.09,41.03
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,71.63,53.96
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,71.33,53.51
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,70.58,52.61
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,83.05,62.58
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,95.47,72.36
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,131.28,100.56
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,167.35,128.43
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,245.57,188.92
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,329.18,252.16
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,342.2,260.52
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,354.2,268.21
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,389.57,293.48
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,425.89,318.81
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,373.94,278.8
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,317.65,235.96
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,374.58,276.66
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,431.34,315.23
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,501.36,361.39
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,577.43,409.02
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,597.9,424.94
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,618.24,441.42
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,651.82,467.24
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,685.18,492.62
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,648.13,467.94
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,610.14,442.72
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,647.45,471.61
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,683.19,498.81
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,526.24,389.52
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,363.02,271.23
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,403.2,302.86
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,442.56,332.9
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,378.23,285.72
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,314.96,238.91
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,308.62,235.29
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,301.78,231.06
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,286.4,220.69
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,270.4,209.71
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,330.97,259.92
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,377.9,297.8
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,329.69,259.91
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,282.17,222.0
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,231.88,180.88
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,184.42,141.09
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,133.13,98.19
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,87.42,59.67
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,39.87,14.08
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.02
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,16.39,8.22
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,25.09,15.96
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,35.72,23.87
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,46.36,32.62
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,53.14,38.04
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,59.92,43.33
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,94.74,71.21
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,129.06,98.21
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,113.11,85.01
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,96.67,71.59
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,232.07,177.1
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,372.98,283.18
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,408.44,308.23
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,444.62,333.84
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,533.63,400.41
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,632.68,472.82
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,668.81,496.82
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,704.23,520.34
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,679.52,499.97
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,646.9,474.16
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,677.67,496.06
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,712.46,520.21
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,685.47,500.22
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,660.21,481.59
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,833.85,612.57
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,991.4,719.57
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,893.41,652.31
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,777.02,565.45
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,886.04,648.31
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,969.87,704.15
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,952.62,693.01
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,932.22,680.65
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,905.55,664.18
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,876.16,645.92
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,845.9,627.04
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,808.34,603.09
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,763.69,574.06
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,717.96,543.97
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,666.88,510.0
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,617.32,475.82
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,398.88,310.14
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,196.31,150.22
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,301.83,236.22
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,376.55,293.05
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,308.0,237.27
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,245.82,185.7
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,175.39,127.52
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,117.78,79.41
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,52.56,15.55
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,14.74,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,24.89,12.24
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,35.52,24.16
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,46.89,34.46
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,75.67,45.4
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,120.22,72.86
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,166.52,107.37
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,219.79,150.59
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,272.68,195.58
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,329.2,243.39
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,384.21,289.42
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,444.15,338.19
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,498.69,382.33
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,553.8,425.78
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,606.56,465.64
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,660.18,505.02
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,708.09,539.72
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,754.59,571.63
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,796.79,599.24
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,837.2,625.33
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,872.91,648.74
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,906.01,670.24
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,933.09,686.49
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,957.1,700.65
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,975.99,712.86
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,991.57,722.98
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,1001.79,728.16
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,1008.53,731.17
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,1009.77,731.85
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,1007.46,730.38
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,999.17,725.49
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,987.42,718.49
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,969.33,707.06
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,948.01,693.61
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,918.52,674.77
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,886.58,654.32
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,855.72,635.59
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,817.46,611.65
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,771.82,581.46
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,725.03,550.19
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,673.59,515.76
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,623.75,481.11
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,564.13,436.84
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,506.03,392.73
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,441.33,343.11
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,379.81,294.46
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,310.73,238.68
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,248.03,186.59
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,175.78,127.05
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,116.63,77.8
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,51.6,9.99
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.78,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,20.58,8.82
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,27.73,17.61
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,34.4,23.79
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,65.3,33.65
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,114.02,62.76
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,164.28,100.55
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,222.99,148.93
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,279.12,197.45
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,338.07,247.96
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,395.89,296.7
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,457.68,347.03
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,513.9,392.46
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,570.14,436.61
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,623.03,476.18
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,675.05,513.93
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,723.59,547.56
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,770.4,579.16
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,811.9,605.58
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,850.98,630.05
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,886.19,652.72
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,918.52,673.36
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,944.16,688.36
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,966.26,701.01
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,984.51,712.31
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,999.32,721.45
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,1008.22,725.69
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,1013.53,727.75
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,1014.19,728.12
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,1011.25,726.34
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,880.93,640.03
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,734.82,532.78
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,857.32,627.98
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,949.01,692.18
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,917.74,671.64
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,884.21,650.43
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,853.22,630.88
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,814.85,606.23
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,769.4,576.54
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,722.73,545.73
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,671.13,511.56
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,621.04,477.09
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,562.17,433.65
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,504.46,390.08
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,440.37,341.05
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,379.36,292.88
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,309.23,236.45
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,245.8,183.92
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,174.49,125.23
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,116.32,76.49
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,50.54,2.71
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,12.78,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,20.71,8.6
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,29.76,19.39
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,38.14,27.12
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,67.83,36.86
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,115.55,65.28
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,165.55,102.96
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,220.92,148.38
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,276.07,195.63
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,336.57,246.88
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,392.88,293.61
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,450.98,340.29
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,506.7,384.31
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,562.68,427.12
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,616.7,466.31
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,668.84,502.89
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,715.78,534.88
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,761.1,564.14
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,803.31,589.73
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,843.39,613.47
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,878.13,634.62
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,910.12,653.85
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,937.29,669.08
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,961.38,682.33
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,979.44,693.19
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,994.09,702.05
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,1003.3,707.64
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,1008.95,711.21
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,1009.54,711.79
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,1006.54,710.34
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,997.48,705.28
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,984.93,698.22
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,966.51,687.6
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,944.84,675.04
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,788.9,573.96
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,625.24,456.69
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,625.0,460.22
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,620.65,459.68
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,561.59,418.72
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,504.38,378.67
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,437.15,331.27
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,380.26,290.3
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,423.93,326.4
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,450.84,347.93
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,416.38,321.51
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,374.81,288.65
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,305.79,233.37
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,243.06,181.55
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,173.1,123.91
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,113.81,73.98
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,48.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,22.51,9.33
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,34.06,22.87
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,46.31,33.93
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,73.75,44.78
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,117.53,71.48
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,163.81,105.71
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,215.81,147.22
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,257.33,186.36
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,286.07,212.98
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,349.08,259.71
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,433.49,322.63
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,487.19,362.75
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,541.67,402.05
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,594.3,437.6
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,645.15,470.41
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,662.76,479.59
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,667.26,479.67
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,684.52,490.01
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,697.5,497.13
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,736.04,523.37
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,774.48,549.09
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,854.89,607.33
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,932.8,657.4
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,913.51,644.94
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,878.86,618.29
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,935.91,661.24
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,980.7,689.24
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,981.28,690.06
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,978.52,689.44
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,676.42,492.61
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,340.54,248.65
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,482.33,354.94
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,606.32,443.86
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,753.77,554.64
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,867.86,635.28
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,831.66,611.96
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,793.39,588.4
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,683.56,513.54
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,571.04,431.81
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,515.94,393.99
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,462.1,355.81
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,407.35,315.43
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,354.4,275.5
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,305.8,238.49
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,258.57,201.42
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,209.36,161.67
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,163.12,123.3
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,113.92,82.37
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,70.16,45.21
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,31.0,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,19.49,6.9
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,31.26,20.6
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,42.38,30.73
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,70.23,41.37
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,115.03,68.32
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,161.89,103.04
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,214.49,145.17
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,267.06,188.75
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,323.27,234.62
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,377.8,277.51
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,434.46,320.04
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,488.42,360.78
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,544.49,401.73
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,595.3,437.86
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,645.45,472.58
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,692.43,505.37
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,738.21,535.96
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,674.1,488.5
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,583.11,420.54
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,601.47,433.9
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,619.08,445.8
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,775.38,559.4
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,930.63,661.34
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,948.97,671.54
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,964.2,681.4
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,904.81,643.83
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,830.15,590.41
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,909.93,650.35
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,980.06,696.22
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,970.17,690.36
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,957.05,683.38
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,938.21,672.33
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,916.38,659.46
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,733.14,536.63
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,545.87,400.93
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,532.57,394.88
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,517.46,386.41
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,620.03,466.62
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,690.14,521.23
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,637.69,484.96
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,585.34,448.55
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,526.7,405.96
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,469.58,363.34
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,405.51,314.6
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,342.69,265.33
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,275.93,211.25
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,215.75,161.17
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,149.16,106.51
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,93.45,59.38
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,39.84,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.53,6.36
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.13,21.25
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,44.05,32.1
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,71.03,42.73
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,115.1,69.45
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,161.64,104.06
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,214.07,146.34
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,266.23,190.46
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,322.13,237.59
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,376.04,282.2
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,432.45,327.63
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,486.62,370.79
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,542.99,414.4
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,594.39,452.88
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,646.01,490.57
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,692.57,524.34
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,737.84,555.42
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,695.97,519.39
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,631.09,465.42
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,670.45,493.53
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,710.55,521.34
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,819.93,604.11
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,931.68,681.04
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,949.9,692.3
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,964.96,702.28
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,768.12,564.7
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,542.73,396.17
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,772.91,570.02
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,978.07,710.93
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,796.23,584.86
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,601.14,440.49
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,773.97,574.29
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,916.97,676.83
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,884.42,655.27
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,849.95,633.53
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,815.95,611.54
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,777.08,586.05
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,734.45,557.75
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,690.22,528.05
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,638.19,492.35
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,586.19,455.25
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,528.72,412.48
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,472.34,369.43
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,408.36,319.5
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,347.88,270.91
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,280.21,215.57
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,217.54,163.04
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,150.32,107.24
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,94.55,59.01
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,34.34,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.74,5.26
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,30.14,19.53
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,40.92,29.4
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,43.25,25.78
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,39.59,27.16
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,90.49,68.25
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,141.42,108.59
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,203.56,152.9
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,294.03,221.35
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,330.85,251.73
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,362.62,276.91
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,369.32,282.33
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,365.72,278.87
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,385.58,292.77
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,404.26,305.44
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,485.46,366.46
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,574.46,432.01
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,557.89,417.13
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,537.02,399.34
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,467.5,347.89
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,395.81,294.14
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,666.18,503.29
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,938.36,693.17
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,832.47,616.54
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,698.1,512.87
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,691.82,508.07
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,684.36,501.89
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,845.52,626.5
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,982.19,722.72
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,769.07,573.85
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,529.55,392.61
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,747.4,561.8
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,919.5,684.25
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,891.0,664.88
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,859.93,644.95
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,591.35,453.32
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,315.79,239.37
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,533.97,414.62
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,699.4,540.51
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,647.49,503.91
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,595.3,466.93
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,539.56,424.67
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,483.28,380.98
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,419.86,330.94
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,359.67,281.91
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,291.61,224.93
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,230.02,172.05
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,160.3,113.57
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,102.49,62.01
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,36.86,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
