Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.95,4.14
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,28.98,18.53
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,39.4,28.09
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,74.23,50.32
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,102.68,76.54
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,134.2,100.08
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,173.52,130.17
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,203.72,154.67
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,232.81,177.74
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,288.11,219.68
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,349.4,266.08
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,406.39,309.59
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,469.42,357.26
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,508.77,386.19
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,549.81,415.96
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,552.12,415.29
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,544.69,407.16
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,583.63,434.28
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,625.43,462.83
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,657.41,484.96
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,689.42,507.0
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,731.26,537.1
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,773.9,567.51
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,748.49,547.68
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,719.95,525.98
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,854.37,628.6
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,976.49,712.74
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,872.83,640.5
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,750.88,548.89
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,633.81,466.58
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,516.59,381.69
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,604.45,448.2
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,688.47,509.78
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,530.71,395.97
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,377.75,282.58
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,329.75,247.84
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,274.65,207.02
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,277.3,209.85
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,271.98,206.56
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,339.86,261.53
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,398.42,308.07
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,387.7,301.1
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,376.93,293.47
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,315.78,246.2
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,264.33,205.34
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,208.91,160.36
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,158.15,118.25
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,105.35,74.7
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,59.32,34.4
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,22.32,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.9,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.57,0.16
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,30.59,19.82
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,48.77,36.05
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,69.86,51.64
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,92.02,69.52
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,115.56,87.96
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,140.24,107.03
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,191.17,144.77
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,251.64,190.26
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,296.62,224.53
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,344.93,260.96
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,381.38,288.56
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,419.87,317.22
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,518.03,392.2
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,639.37,482.37
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,631.33,471.81
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,603.15,446.65
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,541.06,399.58
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,468.12,343.93
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,572.07,419.81
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,682.65,497.49
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,563.97,411.38
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,437.1,318.46
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,436.99,318.8
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,436.62,318.46
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,341.7,250.66
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,241.69,177.75
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,281.71,207.56
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,322.05,237.02
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,330.39,243.24
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,338.69,249.56
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,484.33,357.34
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,611.43,448.18
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,741.95,546.29
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,840.47,617.13
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,806.37,594.21
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,767.28,568.87
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,722.08,539.47
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,675.85,508.91
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,453.52,346.22
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,240.13,182.11
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,362.01,280.21
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,454.28,350.31
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,389.37,299.91
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,326.32,250.38
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,259.48,196.59
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,199.65,147.16
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,133.2,92.97
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,76.8,42.65
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,27.51,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.2,2.1
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,30.73,19.78
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,43.53,31.43
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,69.5,42.31
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,113.57,68.89
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,159.96,103.07
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,212.26,144.83
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,263.98,187.76
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,319.59,233.59
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,373.3,277.4
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,429.37,321.86
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,483.2,364.02
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,537.86,405.62
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,589.0,442.77
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,640.95,479.38
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,613.6,455.3
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,563.04,413.92
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,680.4,501.83
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,812.67,593.63
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,768.67,558.8
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,705.3,508.87
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,613.52,443.33
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,513.92,370.93
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,740.42,538.12
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,959.32,684.51
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,796.5,572.67
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,612.74,439.62
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,552.48,398.89
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,498.63,361.16
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,565.95,410.18
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,623.97,451.65
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,629.91,457.66
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,634.02,462.8
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,685.5,502.58
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,729.56,536.55
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,632.66,467.86
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,549.57,408.15
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,436.82,327.13
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,330.72,248.65
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,202.61,153.18
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,78.34,56.67
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,69.13,49.83
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,59.92,42.76
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,49.75,34.79
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,39.59,26.68
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,30.4,19.2
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,21.22,11.6
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,13.5,5.09
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.78,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.95,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.86,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,78.93,58.11
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,153.28,116.67
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,195.03,148.26
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,239.85,182.28
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,318.0,240.23
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,418.81,315.9
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,455.84,343.56
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,487.31,365.97
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,439.43,328.68
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,372.03,275.82
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,385.48,285.04
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,398.24,293.22
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,467.25,341.69
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,541.89,392.37
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,575.34,414.59
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,609.36,437.31
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,621.11,444.52
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,632.08,451.4
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,677.02,482.75
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,728.28,517.56
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,693.39,492.7
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,662.74,471.14
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,804.84,572.68
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,933.58,660.08
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,924.57,654.17
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,912.59,648.02
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,570.63,419.13
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,212.55,155.65
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,457.74,341.33
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,674.96,494.68
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,642.75,473.43
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,609.2,452.84
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,536.86,402.19
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,460.23,347.59
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,431.5,328.5
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,394.02,302.36
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,415.4,321.02
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,429.9,332.7
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,366.09,283.34
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,306.63,236.29
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,239.11,181.9
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,179.1,132.44
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,115.83,80.56
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,55.73,25.59
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,21.19,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.83,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.88,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.84,19.95
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.3,33.18
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,70.36,44.31
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,113.56,70.69
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,158.85,103.69
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,211.05,144.96
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,235.89,173.26
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,236.59,179.12
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,286.97,217.16
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,343.04,259.03
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,374.23,282.16
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,403.54,303.29
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,508.47,382.5
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,639.01,477.6
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,583.78,433.01
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,500.36,367.67
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,483.61,354.43
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,461.11,336.63
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,530.61,386.08
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,600.54,434.39
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,754.14,545.1
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,912.0,650.97
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,862.48,615.07
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,801.71,571.01
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,813.53,579.75
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,818.8,583.78
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,885.38,633.13
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,949.94,677.46
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,939.53,671.26
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,926.05,663.91
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,905.55,652.11
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,882.38,638.63
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,777.98,568.66
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,674.95,496.09
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,578.98,429.91
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,479.66,359.2
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,504.56,380.96
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,514.19,390.98
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,539.28,413.42
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,547.37,422.82
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,483.68,375.35
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,425.77,331.25
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,361.17,281.1
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,300.99,232.98
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,232.0,176.97
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,171.2,126.68
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,104.59,72.09
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,48.94,18.96
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,18.69,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.07,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.59,22.05
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.42,37.35
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,73.23,47.75
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,115.64,74.3
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,160.17,106.73
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,211.06,146.6
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,261.29,188.14
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,315.64,233.1
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,368.49,276.14
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,423.35,319.78
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,475.34,360.73
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,528.55,401.57
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,579.13,438.68
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,629.99,474.97
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,675.68,506.65
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,720.55,537.02
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,761.23,563.88
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,800.47,588.52
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,751.62,549.54
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,685.6,497.78
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,490.57,360.65
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,282.33,207.38
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,363.89,267.49
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,443.0,323.9
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,560.67,407.98
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,673.3,485.81
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,665.81,480.46
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,657.35,475.21
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,809.45,588.52
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,937.27,677.35
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,755.44,553.14
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,564.84,414.47
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,711.08,527.12
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,828.51,613.2
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,790.35,587.76
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,750.56,562.09
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,704.03,531.44
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,656.55,498.83
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,602.46,461.27
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,548.85,423.14
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,489.11,379.4
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,428.47,333.74
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,363.46,283.0
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,303.01,234.39
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,235.39,179.12
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,175.56,129.22
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,111.25,76.28
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,50.15,15.25
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,19.17,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,25.39,15.22
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,34.04,23.41
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,57.61,31.15
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,103.82,57.34
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,152.16,92.83
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,207.13,137.6
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,237.26,173.04
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,239.52,181.88
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,273.05,207.95
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,306.45,233.25
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,342.1,260.2
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,378.31,287.17
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,423.32,319.99
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,470.52,353.93
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,467.87,350.63
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,461.01,344.17
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,499.23,371.0
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,538.52,398.08
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,628.3,463.69
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,720.94,529.86
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,554.43,409.01
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,377.52,277.34
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,545.64,401.65
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,718.59,523.42
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,660.19,480.97
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,605.94,441.94
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,801.06,589.59
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,971.13,706.39
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,848.68,622.37
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,710.29,519.71
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,489.46,363.47
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,265.73,197.0
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,251.28,187.02
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,236.85,176.57
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,240.64,180.31
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,244.36,184.03
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,303.58,230.72
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,353.0,269.42
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,423.43,326.83
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,471.6,366.33
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,422.19,328.97
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,372.79,291.06
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,351.86,274.63
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,325.8,252.15
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,255.02,193.66
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,192.15,140.61
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,120.05,81.13
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,57.97,11.45
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,21.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.95,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,29.78,18.64
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,39.85,28.19
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,67.91,43.78
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,106.38,71.48
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,144.44,94.08
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,205.69,138.5
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,259.34,184.01
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,316.75,232.54
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,264.41,199.96
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,178.09,135.03
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,291.51,222.55
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,420.16,319.67
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,473.98,359.06
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,532.2,401.32
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,484.62,364.17
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,424.55,317.2
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,297.73,222.8
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,165.04,121.79
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,373.5,279.6
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,584.59,431.21
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,759.66,563.02
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,934.36,682.24
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,951.44,692.14
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,965.1,700.96
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,789.82,580.19
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,588.18,428.9
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,662.63,484.91
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,743.95,543.4
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,859.15,631.63
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,947.05,692.57
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,927.56,679.89
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,904.93,665.9
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,865.83,640.81
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,824.17,613.88
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,557.61,423.49
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,290.17,218.36
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,494.14,380.69
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,651.38,501.32
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,596.44,461.35
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,542.13,421.97
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,480.73,375.4
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,418.97,327.52
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,353.12,275.62
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,292.42,226.4
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,220.96,167.6
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,154.68,112.8
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,91.17,60.92
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,31.59,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,13.11,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,9.34,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,16.03,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,29.01,17.93
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,42.35,30.28
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,64.92,39.7
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,108.06,64.92
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,135.27,94.21
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,139.38,105.71
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,206.6,150.8
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,314.88,232.07
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,336.02,253.79
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,335.67,255.42
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,421.99,321.91
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,535.07,408.32
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,587.86,447.48
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,639.31,484.89
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,686.02,518.84
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,731.5,550.48
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,566.66,426.19
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,365.22,269.65
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,508.54,376.36
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,659.73,484.03
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,600.83,440.04
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,536.18,392.38
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,755.52,558.08
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,961.38,698.94
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,969.52,701.46
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,974.2,703.24
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,972.85,702.38
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,968.03,699.43
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,957.0,692.86
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,942.69,684.3
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,922.57,671.75
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,904.93,660.96
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,872.25,640.18
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,837.51,618.05
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,799.35,594.48
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,759.33,569.4
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,714.48,539.74
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,666.35,507.43
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,611.73,469.21
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,557.52,430.24
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,494.1,382.5
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,433.36,335.67
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,365.91,283.08
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,301.39,231.29
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,229.48,172.72
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,167.11,121.06
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,100.24,66.21
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,36.57,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.97,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,32.76,20.85
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,50.38,37.01
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,70.93,46.11
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,113.02,71.72
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,156.69,102.5
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,210.17,144.23
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,262.25,187.78
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,318.76,234.91
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,374.06,280.51
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,433.65,328.49
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,488.75,371.93
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,545.89,415.49
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,599.03,455.05
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,652.65,493.84
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,700.53,528.41
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,747.04,560.0
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,788.23,586.36
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,828.55,611.85
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,862.85,634.1
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,894.48,654.49
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,920.63,669.86
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,943.64,683.15
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,960.51,693.83
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,974.01,702.45
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,982.18,708.02
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,986.83,711.48
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,984.97,710.58
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,979.59,707.57
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,968.42,700.93
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,953.91,692.26
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,933.19,679.35
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,915.06,668.27
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,884.25,649.03
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,850.91,628.11
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,811.95,603.04
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,771.04,576.49
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,722.4,544.31
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,675.48,512.97
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,619.87,474.45
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,564.63,434.81
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,501.09,387.81
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,440.07,341.37
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,371.99,288.55
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,308.68,237.7
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,232.77,175.58
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,168.87,122.3
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,100.06,65.31
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,35.01,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,14.28,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,33.11,21.02
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.53,38.8
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,76.25,51.53
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,114.83,75.28
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,156.87,104.88
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,208.32,144.73
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,259.23,186.88
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,315.15,233.09
