Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,368.68,276.98
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,426.86,323.66
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,480.89,366.16
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,535.91,408.14
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,588.15,447.12
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,641.98,486.21
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,689.39,520.54
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,735.63,552.86
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,778.28,580.23
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,819.57,606.31
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,854.06,628.55
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,882.79,646.83
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,913.05,665.02
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,940.85,681.46
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,958.22,692.46
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,972.2,701.39
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,980.26,706.6
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,984.77,709.68
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,983.76,709.04
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,979.19,706.27
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,968.12,699.72
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,953.6,691.08
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,933.39,678.53
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,910.04,664.02
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,879.49,645.03
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,851.6,627.83
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,812.46,603.89
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,771.31,578.35
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,724.16,547.16
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,675.94,514.86
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,621.38,477.58
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,569.02,439.77
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,506.66,392.83
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,446.34,346.16
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,378.59,293.58
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,315.44,242.66
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,242.67,182.53
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,178.69,128.54
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,106.01,67.52
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,34.98,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,14.4,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,27.11,16.21
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,40.13,28.5
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,61.66,37.37
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,104.9,62.15
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,70.63,42.68
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.72,0.7
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,9.17,1.88
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.62,3.04
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,148.46,112.71
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,288.58,219.27
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,327.28,247.84
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,367.44,277.66
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,445.49,336.33
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,533.28,401.28
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,551.66,413.25
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,566.04,422.45
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,678.73,507.76
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,805.12,597.0
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,838.72,618.58
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,869.82,639.22
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,896.66,657.05
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,924.65,675.71
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,941.13,686.49
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,954.28,695.27
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,963.41,700.2
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,969.1,703.01
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,967.48,702.61
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,962.35,700.12
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,951.8,694.21
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,937.85,686.21
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,803.07,594.93
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,655.91,485.95
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,758.99,567.88
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,837.47,624.76
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,799.1,599.09
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,758.75,572.71
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,590.76,452.16
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,428.28,328.19
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,454.1,351.68
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,468.86,365.38
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,453.05,354.23
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,431.54,337.53
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,364.34,284.26
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,301.8,233.07
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,228.28,172.25
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,163.61,117.81
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,95.97,59.89
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,28.02,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,25.51,15.0
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,37.77,26.79
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,59.49,35.58
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,103.94,61.15
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,151.07,95.66
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,204.61,138.71
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,258.18,183.88
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,315.71,231.97
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,371.28,277.78
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,428.8,323.59
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,483.8,366.1
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,540.77,408.43
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,544.25,408.38
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,526.94,392.05
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,570.33,422.84
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,614.49,453.26
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,711.5,523.79
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,817.57,594.93
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,851.81,615.51
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,880.26,632.97
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,912.09,651.89
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,941.62,669.21
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,959.01,679.64
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,972.95,688.11
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,982.32,693.13
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,988.09,696.07
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,986.35,695.28
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,980.98,692.44
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,970.93,687.46
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,957.33,680.38
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,937.6,668.95
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,914.63,655.58
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,882.15,636.61
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,847.38,616.05
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,813.74,595.64
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,773.01,570.29
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,726.49,541.09
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,678.64,510.46
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,623.95,474.25
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,569.27,435.7
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,509.86,392.59
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,450.24,347.78
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,382.49,294.79
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,319.18,243.37
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,246.81,183.65
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,183.0,129.62
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,108.26,64.85
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,35.36,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,14.74,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,23.37,13.13
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,34.07,23.55
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,55.08,30.94
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,101.06,56.44
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,150.33,92.35
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,205.44,136.63
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,260.13,182.75
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,318.45,231.67
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,377.06,279.57
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,435.24,325.66
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,490.31,368.2
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,545.83,409.56
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,597.71,446.93
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,648.92,482.6
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,606.6,448.04
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,535.06,391.83
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,671.44,493.34
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,820.98,594.76
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,855.05,615.28
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,886.4,635.1
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,911.65,651.03
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,933.78,665.06
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,778.08,560.23
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,593.28,425.93
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,793.05,572.38
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,974.69,690.46
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,973.01,687.91
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,967.83,685.16
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,954.51,677.97
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,937.94,668.86
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,922.76,661.57
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,898.82,648.65
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,867.2,629.47
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,833.17,608.68
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,793.41,583.93
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,751.8,557.71
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,705.26,527.78
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,655.79,495.36
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,600.53,457.21
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,545.74,418.34
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,482.13,371.72
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,421.14,325.55
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,353.1,272.37
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,289.99,221.3
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,214.96,160.07
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,152.23,107.9
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,85.59,49.23
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,20.02,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,26.03,14.92
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,37.9,26.52
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,58.89,35.22
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,103.03,60.28
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,148.66,96.03
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,192.94,133.56
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,234.12,170.56
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,268.0,200.08
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,298.63,224.94
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,325.07,245.26
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,373.62,281.45
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,425.34,319.25
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,419.12,312.81
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,404.83,300.19
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,415.17,306.06
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,424.7,311.01
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,412.13,300.48
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,397.66,288.76
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,453.75,328.3
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,511.65,367.96
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,542.56,388.54
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,569.6,406.65
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,564.53,402.99
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,552.0,394.68
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,675.64,481.12
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,786.83,555.58
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,631.99,450.63
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,459.73,330.68
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,620.78,448.36
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,768.3,550.56
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,839.43,603.39
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,886.83,635.42
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,857.75,618.37
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,821.32,597.04
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,781.92,574.21
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,740.74,549.77
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,694.74,520.75
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,645.79,488.99
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,589.65,450.23
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,534.12,410.78
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,471.07,363.8
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,410.76,317.45
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,342.79,264.04
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,279.97,213.04
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,206.01,152.64
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,144.49,101.51
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,74.7,40.02
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,24.0,13.09
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,36.34,25.04
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,57.12,33.96
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,100.87,58.77
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,146.67,91.49
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,199.59,133.31
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,241.14,173.29
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,267.86,199.11
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,294.37,221.24
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,314.82,237.27
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,344.11,259.38
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,372.12,279.99
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,392.91,294.38
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,412.02,307.23
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,442.33,328.79
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,472.88,350.29
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,544.58,401.77
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,623.87,457.35
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,656.65,479.74
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,689.46,502.3
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,801.26,584.97
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,909.04,657.32
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,925.79,667.55
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,939.33,676.51
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,951.15,684.49
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,954.55,687.15
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,786.48,572.51
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,601.27,436.55
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,482.39,353.45
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,372.38,273.74
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,644.71,480.81
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,875.73,641.88
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,845.09,621.16
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,811.97,600.57
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,772.98,576.53
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,732.25,551.01
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,688.78,522.16
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,641.55,490.18
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,586.35,451.14
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,531.72,411.5
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,472.32,366.56
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,414.54,321.51
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,347.31,268.0
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,285.06,216.84
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,214.59,158.49
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,152.9,106.38
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,76.07,37.0
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,27.28,15.52
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,45.84,33.12
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,70.13,47.53
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,110.95,73.59
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,151.87,102.91
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,201.01,140.59
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,250.1,179.67
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,303.59,222.04
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,354.41,261.91
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,408.25,303.06
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,414.05,308.86
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,402.29,300.05
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,375.08,279.37
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,338.44,250.97
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,315.66,234.06
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,289.36,214.3
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,522.15,389.58
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,770.8,563.7
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,723.06,524.77
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,660.57,477.4
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,693.48,500.08
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,726.41,521.92
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,815.55,586.35
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,903.76,648.62
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,908.94,651.62
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,911.24,653.56
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,907.59,651.48
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,901.09,647.68
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,884.22,635.56
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,864.9,622.0
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,841.52,608.74
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,813.79,592.57
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,796.45,583.42
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,772.95,570.01
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,638.97,474.99
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,511.66,382.17
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,562.57,423.96
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,592.53,449.28
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,536.59,409.37
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,481.99,369.96
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,423.55,326.92
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,367.18,284.05
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,301.38,232.17
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,241.12,183.34
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,176.61,130.55
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,115.12,79.78
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,52.9,21.3
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,11.8,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,22.86,11.87
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,35.66,24.42
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,55.93,33.18
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,100.0,57.86
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,146.19,90.39
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,199.17,131.19
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,251.78,174.15
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,308.34,220.09
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,363.44,264.35
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,420.5,308.83
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,431.33,318.23
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,418.23,308.02
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,514.02,378.41
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,632.0,461.51
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,501.8,367.13
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,334.16,242.53
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,347.61,252.26
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,361.01,260.74
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,608.7,441.0
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,867.13,608.32
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,892.07,619.43
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,917.9,634.18
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,934.92,644.88
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,948.6,653.78
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,955.99,658.58
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,959.89,661.4
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,957.34,660.98
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,951.3,658.62
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,940.29,653.36
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,925.9,646.14
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,904.54,635.32
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,880.14,622.53
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,853.87,608.4
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,819.91,589.13
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,779.46,566.04
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,737.21,541.34
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,690.24,511.84
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,644.49,482.64
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,588.46,444.46
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,532.97,405.43
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,470.93,359.53
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,411.16,313.85
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,342.95,261.16
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,279.95,210.54
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,207.87,151.51
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,145.38,99.09
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,64.8,20.93
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,21.26,10.39
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,32.89,22.04
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,51.73,29.11
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,96.43,53.3
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,144.33,87.52
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,198.3,130.2
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,251.87,174.5
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,309.2,221.2
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,364.84,264.75
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,423.55,307.95
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,477.81,349.17
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,532.63,389.59
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,527.53,383.72
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,498.2,359.71
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,458.55,331.66
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,408.67,295.39
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,497.58,358.31
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,590.15,421.11
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,725.19,517.58
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,863.53,608.21
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,887.93,620.83
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,913.48,635.48
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,925.33,642.29
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,938.17,649.97
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,945.3,655.75
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,949.05,659.61
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,952.26,662.58
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,946.51,660.18
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,934.35,654.02
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,918.91,645.93
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,897.06,633.32
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,872.28,618.93
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,837.21,598.48
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,803.45,578.74
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,762.72,554.87
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,720.46,529.62
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,671.71,498.79
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,622.42,465.83
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,565.92,427.16
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,510.27,387.93
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,447.88,341.73
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,388.14,296.11
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,317.56,241.24
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,255.69,191.41
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,184.8,134.01
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,124.19,83.89
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,56.3,10.99
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,23.38,11.72
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,37.43,25.8
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,57.42,35.52
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,99.95,59.93
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,144.99,92.07
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,197.1,133.06
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,248.29,175.37
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,303.76,221.08
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,357.82,265.2
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,414.2,309.88
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,467.21,351.21
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,521.16,391.91
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,571.46,428.05
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,621.33,462.67
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,667.7,494.45
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,712.48,524.24
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,752.46,548.03
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,790.55,569.74
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,823.37,586.93
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,853.78,602.07
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,886.3,617.96
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,913.1,629.75
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,929.0,636.89
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,941.53,642.1
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,949.11,644.43
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,953.21,644.88
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,951.46,645.17
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,946.21,643.63
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,884.52,608.41
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,810.64,561.28
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,853.63,594.87
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,874.26,608.89
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,805.51,568.67
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,728.0,520.22
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,738.2,531.99
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,731.61,529.67
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,683.91,500.32
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,635.36,470.14
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,581.16,434.16
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,525.43,395.84
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,463.27,350.67
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,403.47,305.6
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,334.5,252.9
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,271.06,202.3
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,198.35,143.18
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,135.93,90.73
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,59.52,1.7
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,20.53,9.28
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,32.22,21.3
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,50.19,28.15
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,94.92,52.0
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,142.46,85.38
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,197.33,128.56
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,252.06,174.4
