Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,310.5,223.09
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,368.52,270.75
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,426.59,317.06
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,481.55,359.36
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,536.94,400.29
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,589.49,437.78
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,641.39,473.41
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,688.22,505.68
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,733.46,534.46
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,773.87,558.86
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,812.1,581.51
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,845.51,602.96
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,876.13,622.64
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,901.77,637.89
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,924.31,651.21
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,940.99,661.79
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,954.21,670.36
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,961.39,674.39
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,964.98,676.32
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,962.64,675.64
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,956.72,672.89
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,944.37,666.64
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,928.6,658.32
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,907.16,647.37
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,882.61,634.4
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,851.51,615.8
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,817.83,595.39
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,782.18,574.43
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,739.71,548.52
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,691.14,516.93
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,641.69,484.24
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,585.61,445.38
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,531.88,406.57
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,469.02,359.08
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,408.58,312.0
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,339.0,257.57
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,274.95,205.47
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,200.31,144.09
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,136.67,89.86
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,59.56,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,19.97,8.64
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,30.45,19.89
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,48.28,26.47
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,94.08,50.59
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,143.03,85.03
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,199.15,129.29
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,254.66,175.79
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,315.52,226.24
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,372.39,272.19
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,431.19,317.8
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,487.17,360.78
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,543.46,402.51
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,597.01,440.91
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,648.83,476.94
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,695.68,509.44
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,740.84,538.64
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,782.29,564.41
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,821.38,588.42
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,855.26,609.24
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,886.29,628.17
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,911.58,642.65
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,933.6,655.11
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,949.9,664.89
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,962.67,672.63
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,969.98,677.14
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,973.64,679.57
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,970.7,678.1
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,964.12,674.58
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,951.61,668.06
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,935.64,659.51
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,785.63,562.57
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,624.04,448.22
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,733.12,531.02
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,817.61,589.64
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,776.88,563.61
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,734.38,537.2
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,684.82,505.65
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,636.83,474.34
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,579.51,434.95
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,522.92,394.93
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,458.73,348.01
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,397.29,301.47
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,327.17,247.17
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,262.89,195.42
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,187.59,134.19
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,123.51,79.94
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,53.16,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,24.1,11.19
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,39.33,27.29
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,59.99,38.61
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,102.39,63.59
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,146.79,94.42
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,199.26,134.48
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,231.65,166.44
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,249.48,184.81
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,291.33,217.26
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,333.47,248.89
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,419.34,313.12
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,528.85,394.14
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,581.78,431.86
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,635.63,469.58
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,619.43,454.06
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,582.42,423.59
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,692.74,503.72
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,812.88,584.47
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,656.3,475.01
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,463.62,333.97
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,594.94,428.62
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,732.71,522.32
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,852.08,607.8
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,959.86,677.75
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,891.46,634.35
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,807.24,574.82
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,893.84,638.98
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,962.88,683.24
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,950.37,675.79
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,934.43,666.96
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,912.97,654.65
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,888.41,640.38
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,862.8,625.41
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,829.11,605.03
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,788.06,580.48
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,745.14,554.31
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,696.36,522.55
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,646.53,489.56
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,591.58,451.03
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,535.11,410.27
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,471.39,362.77
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,410.04,315.3
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,339.3,259.2
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,274.23,205.58
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,198.15,142.48
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,133.28,85.4
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,49.32,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,20.26,8.2
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,32.81,22.01
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,51.48,30.38
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,96.12,54.51
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,144.78,89.33
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,199.44,132.57
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,253.04,176.85
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,310.67,224.17
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,366.56,269.48
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,424.09,314.56
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,479.1,357.74
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,534.8,400.28
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,587.05,438.62
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,637.63,474.8
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,684.67,508.16
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,730.37,539.71
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,770.3,564.63
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,808.01,587.85
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,840.99,608.98
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,871.33,628.37
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,893.34,641.48
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,911.98,652.51
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,799.3,575.27
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,663.7,476.83
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,698.51,501.71
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,725.6,520.36
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,835.97,601.72
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,933.75,668.37
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,918.72,659.24
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,900.67,649.08
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,880.57,637.32
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,854.07,621.35
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,814.21,596.41
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,773.16,570.5
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,731.19,544.37
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,688.04,516.35
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,430.04,327.74
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,170.5,127.01
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,336.78,260.28
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,466.97,360.38
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,402.38,310.95
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,341.59,263.77
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,273.14,209.14
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,211.22,158.49
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,137.39,98.56
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,78.97,49.07
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,29.32,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,17.38,5.72
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,34.5,23.14
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,52.2,31.9
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,94.28,55.25
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,138.71,85.72
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,192.44,127.44
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,245.48,172.4
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,302.64,221.02
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,301.09,227.27
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,268.59,204.79
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,298.46,227.16
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,328.55,249.16
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,464.69,354.88
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,631.4,480.44
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,607.71,458.25
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,558.7,417.23
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,675.68,506.76
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,802.01,595.87
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,835.01,616.92
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,865.21,636.58
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,887.53,649.65
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,906.33,660.4
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,846.6,619.41
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,763.62,556.58
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,722.65,526.19
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,679.6,493.91
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,815.99,597.38
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,933.55,678.32
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,919.92,669.45
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,903.06,659.41
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,781.64,576.92
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,647.12,477.82
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,731.9,545.53
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,793.6,591.51
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,752.96,565.45
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,710.66,538.47
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,610.22,466.47
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,513.53,393.95
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,502.01,388.21
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,485.2,377.16
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,430.63,334.69
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,376.77,291.5
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,306.23,234.91
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,242.05,181.69
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,166.43,119.03
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,104.84,63.51
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,37.76,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,17.43,5.29
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,34.58,23.26
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,51.85,31.97
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,93.57,55.15
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,138.7,87.08
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,190.72,128.16
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,141.91,101.44
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,62.83,45.52
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,215.29,162.97
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,410.29,312.7
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,406.23,310.83
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,373.91,284.84
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,426.0,323.7
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,483.09,365.45
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,514.94,388.57
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,547.2,411.83
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,664.45,500.98
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,789.73,589.98
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,732.42,545.29
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,651.56,480.9
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,774.97,574.34
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,896.79,657.6
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,911.95,666.72
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,923.8,674.47
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,638.22,476.76
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,311.83,230.17
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,451.29,335.17
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,593.14,437.32
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,758.3,562.56
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,896.91,660.45
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,874.24,645.23
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,848.68,629.2
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,805.41,601.02
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,765.18,574.81
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,701.21,531.91
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,635.75,485.92
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,609.79,468.79
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,576.94,446.06
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,519.1,403.69
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,459.92,359.38
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,394.69,308.52
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,333.67,259.68
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,265.26,204.38
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,203.93,153.56
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,130.62,93.44
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,72.15,41.46
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,26.79,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.21,5.79
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,37.38,25.54
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,58.75,42.09
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,81.18,59.96
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,107.54,80.64
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,136.03,102.96
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,179.18,135.79
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,231.26,176.13
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,255.99,196.14
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,277.55,212.85
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,312.21,239.27
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,347.56,265.75
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,412.61,314.93
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,485.46,369.14
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,549.94,417.26
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,623.26,471.04
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,643.64,482.82
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,657.15,489.88
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,699.63,519.8
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,739.78,547.65
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,670.61,495.8
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,593.01,437.74
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,586.53,433.07
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,578.97,427.24
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,648.09,477.44
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,724.98,531.23
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,634.03,465.85
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,550.46,405.36
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,520.4,384.66
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,481.05,357.01
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,264.36,199.57
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,54.19,37.36
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,91.01,66.67
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,128.79,96.36
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,76.43,55.54
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,25.12,14.7
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,64.3,46.41
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,104.4,78.68
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,92.02,69.13
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,79.64,59.52
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,66.24,48.81
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,53.14,38.16
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,41.04,28.23
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,28.96,18.12
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,18.81,9.46
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,8.67,0.09
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.42,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.3,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.6,3.32
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,17.36,8.8
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,24.12,14.68
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,32.34,21.67
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,40.56,28.58
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,54.59,40.25
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,68.64,51.79
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,61.87,45.88
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,55.1,40.03
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,59.95,43.88
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.71
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,76.93,57.44
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,89.07,67.13
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,127.85,98.23
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,166.91,129.17
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,197.08,152.57
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,227.65,176.04
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,243.71,188.32
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,259.89,200.71
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,224.82,172.99
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,189.5,145.12
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,197.62,151.47
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,205.76,157.79
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,249.59,191.45
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,293.92,225.0
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,202.88,154.94
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,112.71,84.35
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,107.79,80.64
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,102.86,76.85
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,184.66,141.82
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,268.35,207.13
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,250.82,193.77
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,233.31,180.6
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,130.49,100.1
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,31.89,20.54
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,28.98,18.26
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,26.07,15.94
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,23.17,13.61
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,2.81
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,17.83,3.73
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,34.79,23.92
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,55.69,40.62
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,77.32,58.45
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,102.86,79.12
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,130.25,101.19
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,151.63,118.78
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,172.45,135.53
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,185.49,145.7
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,198.19,155.29
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,237.2,185.41
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,278.88,217.15
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,301.18,233.4
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,323.69,249.63
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,382.79,294.38
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,447.41,342.39
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,503.41,383.77
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,562.35,426.67
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,617.36,466.56
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,670.77,504.84
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,635.54,477.16
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,590.37,442.87
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,556.07,417.62
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,512.9,385.78
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,562.2,422.69
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,604.31,453.72
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,506.88,382.37
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,400.25,303.28
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,395.11,300.41
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,389.75,296.96
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,490.12,374.74
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,577.51,440.79
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,528.28,404.67
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,479.84,369.53
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,482.35,373.79
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,489.13,380.62
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,399.2,312.55
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,322.9,253.74
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,288.08,227.86
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,253.27,201.22
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,216.38,171.85
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,180.01,142.25
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,206.09,161.82
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,217.71,165.79
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,145.49,104.06
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,81.7,35.74
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,29.65,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,13.19,0.55
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,26.81,17.02
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,41.24,23.2
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,86.38,46.23
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,135.03,80.85
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,190.67,125.96
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,247.67,175.0
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,306.44,225.52
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,363.44,273.39
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,422.39,321.03
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,478.35,365.26
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,534.59,407.9
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,587.03,446.4
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,637.97,482.46
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,685.14,515.64
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,730.63,545.19
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,771.45,569.81
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,809.9,592.43
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,842.32,612.57
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,871.81,630.78
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,898.25,646.42
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,921.55,660.07
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,937.33,669.64
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,949.51,677.14
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,956.14,680.67
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,959.08,682.06
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,955.44,680.18
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,948.13,676.19
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,935.73,669.16
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,919.8,660.05
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,897.32,646.88
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,871.66,631.74
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,840.6,613.09
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,806.79,592.57
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,766.1,566.81
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,723.47,539.53
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,679.37,511.36
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,629.78,478.8
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,572.52,438.32
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,515.71,396.82
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,451.86,348.09
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,390.37,299.29
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,320.85,243.54
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,255.86,189.14
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,176.63,122.56
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,105.58,36.6
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,38.86,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,12.36,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,25.06,15.62
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,39.0,21.21
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,86.29,44.72
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,137.24,81.33
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,196.69,130.39
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,254.02,180.91
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,314.88,234.62
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,373.14,285.24
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,433.2,335.82
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,491.69,384.0
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,548.89,429.57
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,602.35,471.02
