Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,654.94,510.55
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,703.51,545.78
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,750.23,577.1
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,791.97,604.45
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,831.21,629.74
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,864.77,652.12
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,895.26,672.35
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,920.59,687.95
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,942.41,701.18
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,959.51,712.43
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,972.93,721.34
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,979.24,725.63
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,981.73,727.57
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,979.02,725.92
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,972.52,721.92
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,959.81,714.19
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,943.46,704.15
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,920.91,689.76
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,895.05,673.21
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,861.56,651.43
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,825.45,627.78
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,783.7,601.02
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,744.41,575.73
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,693.86,540.98
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,642.22,504.75
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,583.24,460.56
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,524.8,415.49
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,458.43,362.96
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,394.79,310.71
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,322.77,250.7
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,255.29,192.41
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,173.26,121.92
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,99.41,23.1
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,36.74,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,12.45,0.0
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,25.2,15.86
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,38.76,21.43
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,86.64,45.07
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,138.44,82.41
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,198.58,132.14
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,255.98,182.52
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,316.93,235.79
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,375.67,285.8
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,435.91,334.85
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,494.51,382.63
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,551.85,427.92
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,604.97,467.82
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,656.99,505.54
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,705.12,538.88
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,751.36,567.97
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,792.35,592.86
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,830.74,615.58
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,864.61,636.18
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,895.41,654.61
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,920.5,669.24
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,942.19,681.68
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,957.81,691.17
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,969.71,698.49
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,976.4,702.22
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,979.27,703.74
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,975.01,701.47
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,966.96,697.04
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,953.73,689.78
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,936.87,680.24
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,913.41,667.06
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,886.69,651.78
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,853.81,632.34
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,818.22,610.92
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,776.44,584.55
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,732.69,556.52
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,686.98,526.69
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,635.9,492.19
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,577.09,449.73
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,518.82,406.24
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,452.4,354.23
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,388.72,302.45
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,317.01,243.66
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,250.17,186.63
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,168.79,116.82
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,94.88,5.48
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,35.16,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.82,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.64,2.5
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,17.36,8.9
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,25.09,15.62
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,32.82,22.21
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,40.56,28.66
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,134.24,101.43
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,243.61,185.57
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,291.92,223.07
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,344.25,263.34
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,305.12,234.88
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,247.9,190.53
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,270.43,207.11
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,293.26,223.25
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,363.54,275.78
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,440.51,331.79
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,497.87,372.3
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,558.32,414.31
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,619.89,457.29
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,680.3,498.68
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,728.3,530.65
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,773.11,560.22
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,685.83,497.49
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,592.26,430.36
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,583.91,424.68
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,574.7,417.65
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,662.04,480.89
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,739.09,535.04
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,740.54,536.74
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,732.21,533.11
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,654.29,480.79
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,586.66,434.41
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,433.6,325.83
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,286.32,216.24
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,378.86,290.42
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,463.42,356.0
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,377.13,291.35
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,304.09,235.97
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,270.02,210.92
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,236.16,185.24
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,199.73,156.81
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,163.77,127.93
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,126.6,97.43
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,90.84,67.4
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,51.06,33.59
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,15.61,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.86,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,14.87,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,29.37,19.1
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,44.8,28.24
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,89.52,52.31
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,136.61,85.54
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,190.98,128.75
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,245.2,174.11
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,303.84,223.01
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,360.39,269.69
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,419.08,316.6
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,474.53,360.31
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,530.76,403.25
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,583.44,442.35
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,634.6,479.3
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,681.72,512.11
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,727.46,543.16
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,767.48,568.65
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,805.25,592.06
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,838.14,613.28
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,868.37,632.75
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,897.9,650.51
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,928.83,669.1
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,944.99,678.94
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,957.54,686.75
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,962.99,690.85
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,964.7,692.8
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,960.91,690.82
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,953.42,686.69
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,939.94,678.15
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,922.95,667.5
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,898.41,652.84
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,870.73,636.22
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,835.13,614.79
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,802.28,595.03
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,759.55,569.04
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,715.07,541.45
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,663.44,507.23
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,611.17,470.67
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,551.33,427.17
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,494.87,384.72
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,427.58,332.64
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,363.78,281.35
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,289.05,220.5
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,221.92,163.79
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,142.34,95.68
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,69.06,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,14.91,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,29.43,18.88
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,44.17,27.9
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,87.62,51.18
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,133.47,83.28
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,186.74,125.41
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,239.89,169.89
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,297.51,218.18
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,353.25,264.55
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,412.03,312.19
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,466.58,355.57
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,522.73,398.72
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,574.17,437.16
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,625.13,474.12
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,610.6,460.71
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,575.39,431.7
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,681.94,511.87
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,796.04,591.92
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,828.67,612.67
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,858.56,632.24
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,881.28,645.79
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,900.68,657.22
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,916.23,667.52
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,928.4,675.75
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,934.01,678.52
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,936.11,679.18
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,932.1,677.0
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,924.61,672.73
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,910.8,664.85
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,893.68,654.92
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,869.33,639.9
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,842.07,623.0
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,808.49,602.07
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,772.64,579.46
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,729.13,551.89
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,687.02,524.94
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,635.25,488.96
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,583.29,451.44
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,523.67,407.33
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,465.49,363.04
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,398.38,310.66
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,335.09,259.51
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,261.75,199.57
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,196.05,144.25
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,121.56,80.14
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,43.21,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,16.82,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,32.77,21.14
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,47.73,31.34
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,87.77,54.42
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,115.9,81.07
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,128.51,97.17
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,177.83,133.95
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,239.8,182.0
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,208.21,160.31
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,160.41,123.45
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,245.03,189.75
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,338.52,261.9
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,336.67,259.23
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,331.65,254.03
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,407.22,311.73
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,486.5,371.12
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,479.41,363.68
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,469.08,354.06
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,552.58,417.02
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,645.74,485.25
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,760.6,572.49
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,876.92,653.47
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,891.09,661.92
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,901.94,668.92
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,907.07,672.2
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,908.78,673.34
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,904.25,670.18
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,896.34,664.91
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,883.39,655.11
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,867.17,643.29
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,843.67,627.96
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,817.36,610.8
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,783.59,588.55
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,747.63,564.75
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,705.7,536.63
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,664.99,509.15
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,614.48,472.73
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,563.73,435.0
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,505.52,391.76
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,448.83,348.45
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,382.78,296.86
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,320.71,246.73
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,247.6,186.98
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,182.22,132.24
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,109.83,69.82
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,33.94,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,14.58,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,28.73,17.64
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,43.05,27.19
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,84.1,49.08
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,128.47,79.36
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,180.68,119.85
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,233.1,163.66
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,290.16,211.58
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,344.93,257.4
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,403.01,304.8
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,456.94,347.81
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,512.44,390.55
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,563.55,428.76
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,614.44,465.62
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,660.33,497.78
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,704.79,528.03
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,744.58,552.92
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,782.29,576.03
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,814.09,596.08
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,839.95,612.11
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,866.2,627.52
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,889.67,641.05
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,903.96,649.98
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,914.81,656.86
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,920.19,659.05
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,922.02,659.15
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,917.57,656.72
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,909.61,652.24
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,895.87,644.59
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,878.8,634.9
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,854.95,620.82
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,833.24,608.19
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,800.01,587.81
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,764.34,565.68
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,722.26,539.75
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,678.6,512.29
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,628.02,478.58
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,576.98,442.19
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,520.13,400.46
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,462.6,356.97
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,397.13,306.01
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,335.37,256.12
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,261.58,196.1
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,196.07,141.08
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,117.98,72.37
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,38.58,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,13.78,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,27.14,16.21
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,40.49,28.81
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,82.82,47.17
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,126.1,75.44
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,180.13,116.54
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,233.53,161.41
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,291.21,210.11
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,239.87,180.0
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,150.24,113.82
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,160.48,121.58
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,170.86,129.27
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,379.91,293.17
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,622.63,473.51
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,669.32,505.29
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,714.34,535.21
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,666.43,495.74
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,589.7,434.48
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,560.39,412.74
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,530.53,389.93
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,717.44,530.01
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,901.0,653.54
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,915.66,661.49
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,926.73,668.58
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,933.08,671.78
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,935.74,672.77
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,930.63,669.53
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,921.85,664.13
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,908.05,655.98
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,890.77,645.7
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,867.1,631.32
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,840.34,614.94
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,660.35,492.0
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,474.54,354.17
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,597.81,451.78
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,683.11,517.34
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,631.18,481.54
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,578.91,444.03
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,519.8,400.45
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,464.18,358.07
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,395.9,304.88
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,331.93,253.2
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,257.9,192.88
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,192.32,137.71
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,111.67,65.65
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,32.82,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,15.73,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,25.3,14.55
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,36.06,24.94
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,77.79,41.49
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,122.55,70.7
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,177.19,112.52
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,232.72,159.52
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,290.33,208.89
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,345.92,256.13
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,403.57,303.91
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,293.35,225.23
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,140.97,106.27
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,252.74,193.08
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,372.3,282.83
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,395.99,299.99
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,419.83,317.52
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,464.48,350.23
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,511.13,384.0
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,528.42,395.97
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,544.68,407.28
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,583.09,436.06
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,622.17,465.24
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,761.21,572.75
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,891.12,666.73
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,893.25,668.51
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,891.98,668.8
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,886.44,667.07
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,877.65,663.22
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,758.54,577.43
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,634.74,482.49
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,537.15,410.98
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,451.12,346.12
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,336.11,258.9
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,225.51,172.88
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,349.22,273.69
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,456.7,359.65
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,506.09,401.77
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,536.08,428.3
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,475.96,381.61
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,417.78,335.42
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,352.06,281.92
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,292.83,231.96
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,221.0,170.8
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,158.23,116.41
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,84.13,47.97
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.8,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,15.73,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,25.48,15.15
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,36.74,26.48
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,79.12,44.43
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,125.39,76.8
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,179.37,120.44
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,233.12,167.23
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,291.17,218.07
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,346.92,266.32
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,406.16,315.95
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,460.4,360.79
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,515.22,404.59
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,494.37,387.06
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,446.84,347.09
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,476.72,368.85
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,506.26,389.62
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,640.04,492.61
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,786.24,597.18
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,818.12,617.0
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,847.18,635.56
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,871.8,650.07
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,893.26,662.42
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,907.93,670.61
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,919.12,676.62
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,924.75,679.09
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,926.8,679.38
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,921.73,676.49
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,913.13,671.46
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,899.41,663.56
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,882.29,653.51
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,858.25,638.54
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,836.33,625.08
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,801.37,602.67
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,764.19,578.65
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,720.75,550.0
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,675.77,519.92
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,625.97,485.4
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,575.42,448.45
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,517.76,405.17
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,459.38,360.04
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,393.71,307.77
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,331.61,256.39
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,255.9,193.53
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,189.01,136.07
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,107.26,56.14
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,31.45,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,12.78,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,19.78,10.42
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,30.61,21.22
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,77.79,38.78
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,129.01,74.17
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,187.13,121.43
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,236.71,167.52
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,280.69,208.62
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,326.05,250.06
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,359.73,279.57
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,400.2,312.29
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,437.22,340.9
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,533.9,416.19
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,647.74,502.53
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,695.82,537.89
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,741.95,569.87
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,783.69,596.82
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,822.81,621.62
