Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,856.07,643.41
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,886.17,663.02
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,910.4,677.75
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,930.99,690.09
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,946.1,700.24
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,957.43,708.06
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,963.6,711.24
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,965.92,712.07
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,961.05,711.1
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,952.37,707.79
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,937.39,699.01
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,918.84,687.96
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,894.46,672.69
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,866.86,655.27
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,681.59,524.92
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,483.17,373.69
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,616.71,481.7
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,710.86,554.47
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,623.47,490.53
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,543.19,429.69
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,484.13,385.07
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,427.34,340.62
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,364.7,289.79
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,305.28,239.79
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,235.17,180.37
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,172.59,125.45
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,80.71,37.42
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,13.76,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,21.83,11.91
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,31.7,22.19
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,77.73,40.94
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,127.62,75.11
2016,10,10,8,0,678.0,66.0,0.8,16.0,271.0,185.01,120.86
2016,10,10,8,15,720.5,71.5,0.75,17.0,326.5,243.75,170.78
2016,10,10,8,30,763.0,77.0,0.7,18.0,382.0,304.7,222.46
2016,10,10,8,45,792.0,81.0,0.65,19.0,435.0,363.11,271.24
2016,10,10,9,0,821.0,85.0,0.6,20.0,488.0,423.4,319.57
2016,10,10,9,15,842.0,88.5,0.7,20.5,536.5,481.0,365.62
2016,10,10,9,30,863.0,92.0,0.8,21.0,585.0,538.96,410.42
2016,10,10,9,45,878.0,94.5,0.9,22.0,627.5,592.55,449.86
2016,10,10,10,0,893.0,97.0,1.0,23.0,670.0,644.93,487.11
2016,10,10,10,15,904.0,99.0,1.0,23.5,705.5,692.99,520.17
2016,10,10,10,30,915.0,101.0,1.0,24.0,741.0,739.26,550.31
2016,10,10,10,45,922.5,102.5,1.0,24.5,768.5,780.44,575.34
2016,10,10,11,0,930.0,104.0,1.0,25.0,796.0,819.1,598.4
2016,10,10,11,15,935.0,105.0,1.0,25.0,815.5,852.55,619.01
2016,10,10,11,30,940.0,106.0,1.0,25.0,835.0,882.96,637.61
2016,10,10,11,45,946.0,105.0,1.05,25.5,846.0,908.92,652.91
2016,10,10,12,0,952.0,104.0,1.1,26.0,857.0,931.55,666.14
2016,10,10,12,15,952.0,104.0,1.1,26.0,858.0,946.5,675.13
2016,10,10,12,30,952.0,104.0,1.1,26.0,859.0,957.73,681.99
2016,10,10,12,45,950.0,103.5,1.15,26.5,851.5,962.86,684.73
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,964.16,685.29
2016,10,10,13,15,943.5,102.0,1.2,27.0,827.0,958.88,682.46
2016,10,10,13,30,939.0,101.0,1.2,27.0,810.0,949.83,677.49
2016,10,10,13,45,932.5,100.0,1.3,27.0,784.5,935.32,670.8
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,917.26,661.86
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,891.69,646.75
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,862.97,629.66
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,828.56,609.36
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,791.51,587.1
2016,10,10,15,15,863.5,86.0,1.55,26.5,565.0,751.75,563.79
2016,10,10,15,30,845.0,83.0,1.6,26.0,518.0,705.54,535.49
2016,10,10,15,45,820.5,79.0,1.7,26.0,466.5,652.72,501.0
2016,10,10,16,0,796.0,75.0,1.8,26.0,415.0,599.26,463.29
2016,10,10,16,15,759.0,70.5,1.6,25.0,360.0,537.6,418.26
2016,10,10,16,30,722.0,66.0,1.4,24.0,305.0,477.15,372.43
2016,10,10,16,45,666.0,59.5,1.25,23.5,249.0,409.19,318.54
2016,10,10,17,0,610.0,53.0,1.1,23.0,193.0,343.15,264.12
2016,10,10,17,15,517.5,44.0,1.1,22.0,139.5,264.76,199.34
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,195.62,139.5
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,88.78,34.36
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,159.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,318.0,28.0,0.9,15.0,56.0,21.99,11.66
2016,10,11,7,15,429.0,39.0,1.0,15.5,105.5,30.76,21.12
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,75.76,39.36
2016,10,11,7,45,604.0,57.5,1.25,17.0,210.0,124.92,72.75
2016,10,11,8,0,668.0,65.0,1.4,18.0,265.0,181.39,117.64
2016,10,11,8,15,710.0,70.5,1.4,19.0,319.5,239.28,166.92
2016,10,11,8,30,752.0,76.0,1.4,20.0,374.0,299.36,218.19
2016,10,11,8,45,781.5,79.5,1.45,21.0,426.5,356.74,266.82
2016,10,11,9,0,811.0,83.0,1.5,22.0,479.0,416.06,315.45
2016,10,11,9,15,831.5,86.5,1.55,22.5,526.5,472.79,361.16
2016,10,11,9,30,852.0,90.0,1.6,23.0,574.0,529.84,405.55
2016,10,11,9,45,868.0,92.0,1.7,24.0,616.0,582.85,444.97
2016,10,11,10,0,884.0,94.0,1.8,25.0,658.0,634.79,482.29
2016,10,11,10,15,894.5,96.0,1.8,25.5,692.5,682.02,515.46
2016,10,11,10,30,905.0,98.0,1.8,26.0,727.0,727.45,545.77
2016,10,11,10,45,913.0,99.0,1.8,26.5,754.5,768.01,571.04
2016,10,11,11,0,921.0,100.0,1.8,27.0,782.0,806.11,594.36
2016,10,11,11,15,926.0,101.0,1.85,27.5,801.0,839.18,614.56
2016,10,11,11,30,931.0,102.0,1.9,28.0,820.0,869.23,632.71
2016,10,11,11,45,936.0,101.0,2.0,28.5,830.5,894.03,647.88
2016,10,11,12,0,941.0,100.0,2.1,29.0,841.0,915.49,660.95
2016,10,11,12,15,941.0,100.0,2.1,29.0,842.0,930.18,670.09
2016,10,11,12,30,941.0,100.0,2.1,29.0,843.0,941.19,677.05
2016,10,11,12,45,940.0,99.5,2.15,29.0,835.5,947.04,681.38
2016,10,11,13,0,939.0,99.0,2.2,29.0,828.0,949.12,683.5
2016,10,11,13,15,934.5,98.0,2.25,29.0,811.5,943.77,681.02
2016,10,11,13,30,930.0,97.0,2.3,29.0,795.0,934.69,676.34
2016,10,11,13,45,924.5,95.5,2.35,29.5,770.0,920.53,667.16
2016,10,11,14,0,919.0,94.0,2.4,30.0,745.0,902.83,655.83
2016,10,11,14,15,909.5,92.0,2.4,30.0,712.0,877.75,640.65
2016,10,11,14,30,900.0,90.0,2.4,30.0,679.0,849.53,623.45
2016,10,11,14,45,883.0,89.0,2.4,30.0,638.5,813.48,600.98
2016,10,11,15,0,866.0,88.0,2.4,30.0,598.0,775.13,576.81
2016,10,11,15,15,847.5,85.5,2.35,29.5,552.0,736.47,553.0
2016,10,11,15,30,829.0,83.0,2.3,29.0,506.0,691.43,524.37
2016,10,11,15,45,804.0,79.0,2.3,29.0,455.0,638.95,488.81
2016,10,11,16,0,779.0,75.0,2.3,29.0,404.0,585.92,450.6
2016,10,11,16,15,742.0,70.5,2.0,28.0,350.0,525.12,405.95
2016,10,11,16,30,705.0,66.0,1.7,27.0,296.0,465.57,360.61
2016,10,11,16,45,650.0,59.0,1.45,26.0,241.0,398.62,308.01
2016,10,11,17,0,595.0,52.0,1.2,25.0,186.0,333.46,254.74
2016,10,11,17,15,501.0,43.0,1.2,24.0,133.5,255.63,190.67
2016,10,11,17,30,407.0,34.0,1.2,23.0,81.0,187.28,131.61
2016,10,11,17,45,203.5,17.0,1.25,22.0,40.5,84.35,23.73
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,15.24,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,24.22,12.86
2016,10,12,7,15,354.5,44.0,2.2,18.5,99.0,34.97,24.35
2016,10,12,7,30,467.0,57.0,2.4,19.0,147.0,77.19,42.67
2016,10,12,7,45,544.0,64.0,2.6,20.0,201.0,122.86,72.89
2016,10,12,8,0,621.0,71.0,2.8,21.0,255.0,177.55,115.35
2016,10,12,8,15,665.5,77.0,2.9,21.5,309.0,232.02,161.71
2016,10,12,8,30,710.0,83.0,3.0,22.0,363.0,290.9,212.31
2016,10,12,8,45,747.5,85.0,3.2,23.0,415.5,348.83,261.52
2016,10,12,9,0,785.0,87.0,3.4,24.0,468.0,408.03,310.6
2016,10,12,9,15,806.5,90.5,3.45,24.5,514.5,463.79,356.21
2016,10,12,9,30,828.0,94.0,3.5,25.0,561.0,520.02,400.75
2016,10,12,9,45,845.5,95.5,3.55,26.0,602.5,572.16,440.09
2016,10,12,10,0,863.0,97.0,3.6,27.0,644.0,623.73,477.67
2016,10,12,10,15,874.0,99.0,3.6,27.5,678.5,669.93,511.04
2016,10,12,10,30,885.0,101.0,3.6,28.0,713.0,714.82,542.2
2016,10,12,10,45,893.0,102.0,3.6,28.5,739.5,754.58,567.82
2016,10,12,11,0,901.0,103.0,3.6,29.0,766.0,791.94,591.52
2016,10,12,11,15,905.5,104.0,3.55,29.0,784.5,823.96,612.31
2016,10,12,11,30,910.0,105.0,3.5,29.0,803.0,853.01,631.03
2016,10,12,11,45,913.0,105.0,3.5,29.5,813.0,876.64,645.06
2016,10,12,12,0,916.0,105.0,3.5,30.0,823.0,896.96,656.9
2016,10,12,12,15,916.0,105.0,3.45,30.0,824.0,911.24,665.82
2016,10,12,12,30,916.0,105.0,3.4,30.0,825.0,921.94,672.52
2016,10,12,12,45,914.5,104.5,3.4,30.5,817.5,927.15,674.7
2016,10,12,13,0,913.0,104.0,3.4,31.0,810.0,928.69,674.64
2016,10,12,13,15,908.5,103.0,3.3,31.0,793.0,923.36,670.98
2016,10,12,13,30,904.0,102.0,3.2,31.0,776.0,914.4,665.13
2016,10,12,13,45,897.0,100.5,3.15,31.5,751.5,899.17,654.31
2016,10,12,14,0,890.0,99.0,3.1,32.0,727.0,880.54,641.44
2016,10,12,14,15,880.0,97.5,3.05,32.0,694.0,856.11,626.16
2016,10,12,14,30,870.0,96.0,3.0,32.0,661.0,828.69,608.96
2016,10,12,14,45,854.5,94.0,2.95,32.0,621.5,798.36,589.8
2016,10,12,15,0,839.0,92.0,2.9,32.0,582.0,760.76,565.63
2016,10,12,15,15,819.5,89.0,2.8,31.5,536.5,716.99,537.88
2016,10,12,15,30,800.0,86.0,2.7,31.0,491.0,671.7,508.67
2016,10,12,15,45,772.5,82.0,2.6,31.0,440.5,618.71,471.73
2016,10,12,16,0,745.0,78.0,2.5,31.0,390.0,565.47,432.89
2016,10,12,16,15,706.0,73.0,2.15,30.0,336.5,506.78,389.66
2016,10,12,16,30,667.0,68.0,1.8,29.0,283.0,447.63,344.61
2016,10,12,16,45,607.0,61.5,1.5,28.5,229.0,378.59,290.0
2016,10,12,17,0,547.0,55.0,1.2,28.0,175.0,314.17,237.17
2016,10,12,17,15,450.5,45.0,1.15,27.0,124.5,237.06,174.39
2016,10,12,17,30,354.0,35.0,1.1,26.0,74.0,169.7,116.9
2016,10,12,17,45,177.0,17.5,1.1,25.0,37.0,76.44,10.54
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,6.0,1.65,18.0,6.0,5.9,0.0
2016,10,13,7,0,0.0,12.0,1.9,18.0,12.0,11.57,3.02
2016,10,13,7,15,0.0,24.5,1.95,18.5,24.5,23.65,14.63
2016,10,13,7,30,0.0,37.0,2.0,19.0,37.0,35.73,24.12
2016,10,13,7,45,0.0,51.5,2.05,19.5,51.5,49.76,36.01
2016,10,13,8,0,0.0,66.0,2.1,20.0,66.0,63.6,47.52
2016,10,13,8,15,0.0,80.5,2.0,20.5,80.5,77.49,58.84
2016,10,13,8,30,0.0,95.0,1.9,21.0,95.0,91.43,69.97
2016,10,13,8,45,0.0,109.0,1.85,21.5,109.0,104.96,80.56
2016,10,13,9,0,0.0,123.0,1.8,22.0,123.0,118.53,91.02
2016,10,13,9,15,42.5,186.5,1.55,22.5,211.0,199.17,154.29
2016,10,13,9,30,85.0,250.0,1.3,23.0,299.0,284.71,219.26
2016,10,13,9,45,87.0,269.0,1.1,23.5,322.0,309.61,236.59
2016,10,13,10,0,89.0,288.0,0.9,24.0,345.0,334.61,253.78
2016,10,13,10,15,90.5,303.5,0.8,24.5,363.5,355.95,268.14
2016,10,13,10,30,92.0,319.0,0.7,25.0,382.0,377.27,282.21
2016,10,13,10,45,254.5,312.5,0.65,26.0,497.0,500.12,370.98
2016,10,13,11,0,417.0,306.0,0.6,27.0,612.0,627.03,457.47
2016,10,13,11,15,629.5,216.0,0.75,27.5,690.5,723.89,526.39
2016,10,13,11,30,842.0,126.0,0.9,28.0,769.0,820.53,590.89
2016,10,13,11,45,840.0,129.0,1.1,28.5,777.5,842.08,604.8
2016,10,13,12,0,838.0,132.0,1.3,29.0,786.0,860.39,617.48
2016,10,13,12,15,689.5,208.5,1.5,29.0,747.0,828.16,598.73
2016,10,13,12,30,541.0,285.0,1.7,29.0,708.0,784.45,568.35
2016,10,13,12,45,396.0,329.0,1.9,29.5,637.5,701.03,510.33
2016,10,13,13,0,251.0,373.0,2.1,30.0,567.0,614.51,448.56
2016,10,13,13,15,365.5,328.0,2.15,29.5,603.0,677.53,497.24
2016,10,13,13,30,480.0,283.0,2.2,29.0,639.0,738.04,542.76
2016,10,13,13,45,426.5,292.5,2.3,29.0,601.5,698.61,515.31
2016,10,13,14,0,373.0,302.0,2.4,29.0,564.0,651.04,482.8
2016,10,13,14,15,462.0,256.0,2.4,29.0,565.0,679.36,506.0
2016,10,13,14,30,551.0,210.0,2.4,29.0,566.0,693.96,519.29
2016,10,13,14,45,633.5,168.5,2.4,29.0,554.0,705.16,529.89
2016,10,13,15,0,716.0,127.0,2.4,29.0,542.0,705.72,532.42
2016,10,13,15,15,506.5,167.0,2.35,28.5,449.5,569.83,434.72
2016,10,13,15,30,297.0,207.0,2.3,28.0,357.0,442.62,339.91
2016,10,13,15,45,454.0,156.0,2.25,28.0,357.5,487.15,376.73
2016,10,13,16,0,611.0,105.0,2.2,28.0,358.0,512.76,397.53
2016,10,13,16,15,567.0,97.0,2.0,27.5,307.0,451.51,351.03
2016,10,13,16,30,523.0,89.0,1.8,27.0,256.0,392.57,305.4
2016,10,13,16,45,459.0,79.0,1.65,26.5,205.0,322.67,250.08
2016,10,13,17,0,395.0,69.0,1.5,26.0,154.0,261.14,199.61
2016,10,13,17,15,300.5,54.0,1.45,25.5,108.0,188.29,139.67
2016,10,13,17,30,206.0,39.0,1.4,25.0,62.0,125.7,86.42
2016,10,13,17,45,103.0,19.5,1.35,24.5,31.0,57.06,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,73.0,15.0,0.9,19.5,20.5,14.74,0.0
2016,10,14,7,0,146.0,30.0,1.0,20.0,41.0,23.5,11.41
2016,10,14,7,15,252.0,45.5,1.1,20.5,84.5,34.75,23.87
2016,10,14,7,30,358.0,61.0,1.2,21.0,128.0,72.39,42.23
2016,10,14,7,45,181.5,81.5,1.35,21.5,115.5,94.75,64.83
2016,10,14,8,0,5.0,102.0,1.5,22.0,103.0,97.37,74.5
2016,10,14,8,15,2.5,82.5,1.6,22.5,83.0,79.94,60.23
2016,10,14,8,30,0.0,63.0,1.7,23.0,63.0,60.89,44.53
2016,10,14,8,45,0.0,40.5,1.8,23.5,40.5,39.12,26.53
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.61
2016,10,14,9,15,32.0,129.0,1.9,24.5,147.0,139.46,106.7
2016,10,14,9,30,64.0,240.0,1.9,25.0,276.0,264.39,202.93
2016,10,14,9,45,44.0,239.5,1.95,25.5,265.5,257.07,196.1
2016,10,14,10,0,24.0,239.0,2.0,26.0,255.0,246.0,186.74
2016,10,14,10,15,21.0,243.0,2.0,26.0,257.5,249.47,189.02
2016,10,14,10,30,18.0,247.0,2.0,26.0,260.0,252.61,191.0
2016,10,14,10,45,53.0,295.5,2.0,26.5,334.0,330.25,249.06
2016,10,14,11,0,88.0,344.0,2.0,27.0,408.0,408.43,305.79
2016,10,14,11,15,287.0,317.0,1.95,27.0,533.5,550.23,411.73
2016,10,14,11,30,486.0,290.0,1.9,27.0,659.0,698.37,517.56
2016,10,14,11,45,671.5,204.0,1.9,27.5,721.0,779.9,575.54
2016,10,14,12,0,857.0,118.0,1.9,28.0,783.0,855.66,624.23
2016,10,14,12,15,664.5,211.5,1.9,28.0,727.5,807.86,591.5
2016,10,14,12,30,472.0,305.0,1.9,28.0,672.0,743.46,543.52
2016,10,14,12,45,665.0,210.0,1.9,28.5,721.5,822.07,601.28
2016,10,14,13,0,858.0,115.0,1.9,29.0,771.0,886.61,641.93
2016,10,14,13,15,854.0,114.0,1.9,29.0,755.5,881.78,638.62
2016,10,14,13,30,850.0,113.0,1.9,29.0,740.0,873.56,633.94
2016,10,14,13,45,843.5,111.0,1.9,29.0,716.0,863.91,628.49
2016,10,14,14,0,837.0,109.0,1.9,29.0,692.0,845.9,617.68
2016,10,14,14,15,826.5,107.0,1.9,29.0,660.5,821.42,602.73
2016,10,14,14,30,816.0,105.0,1.9,29.0,629.0,794.13,585.95
2016,10,14,14,45,801.0,102.5,1.9,29.0,590.5,760.08,564.56
2016,10,14,15,0,786.0,100.0,1.9,29.0,552.0,723.85,541.56
2016,10,14,15,15,765.5,96.5,1.9,28.5,507.5,680.54,514.42
2016,10,14,15,30,745.0,93.0,1.9,28.0,463.0,635.94,485.85
2016,10,14,15,45,715.0,89.0,1.95,28.0,414.5,585.99,450.53
2016,10,14,16,0,685.0,85.0,2.0,28.0,366.0,533.87,412.66
2016,10,14,16,15,643.5,79.0,1.85,27.5,314.0,473.36,367.38
2016,10,14,16,30,602.0,73.0,1.7,27.0,262.0,414.84,322.12
2016,10,14,16,45,538.5,65.5,1.55,27.0,210.0,346.5,267.25
2016,10,14,17,0,475.0,58.0,1.4,27.0,158.0,283.2,214.76
2016,10,14,17,15,373.5,46.5,1.3,26.0,110.5,206.95,152.31
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,141.08,95.6
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,62.41,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.95,20.0,20.5,14.25,0.0
2016,10,15,7,0,162.0,29.0,3.1,20.0,41.0,22.73,10.32
2016,10,15,7,15,275.0,43.5,3.25,20.5,85.5,33.2,22.47
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,71.12,40.36
2016,10,15,7,45,465.0,67.5,3.6,21.5,181.5,114.79,69.29
2016,10,15,8,0,542.0,77.0,3.8,22.0,233.0,166.68,109.21
2016,10,15,8,15,276.5,107.0,3.95,22.5,187.5,165.31,120.45
2016,10,15,8,30,11.0,137.0,4.1,23.0,142.0,133.88,103.54
2016,10,15,8,45,18.5,159.0,4.35,24.0,168.0,158.49,122.55
2016,10,15,9,0,26.0,181.0,4.6,25.0,194.0,184.02,141.97
2016,10,15,9,15,28.0,199.0,4.6,25.5,214.0,204.35,157.32
2016,10,15,9,30,30.0,217.0,4.6,26.0,234.0,225.07,172.78
2016,10,15,9,45,57.0,250.0,4.65,26.5,285.0,274.44,210.37
2016,10,15,10,0,84.0,283.0,4.7,27.0,336.0,326.59,249.58
2016,10,15,10,15,98.5,303.0,4.65,27.5,368.5,360.46,274.32
2016,10,15,10,30,113.0,323.0,4.6,28.0,401.0,395.44,299.62
2016,10,15,10,45,178.5,335.5,4.6,28.5,463.0,464.1,350.62
2016,10,15,11,0,244.0,348.0,4.6,29.0,525.0,533.72,401.4
2016,10,15,11,15,548.0,234.0,4.6,29.0,644.5,673.79,509.26
2016,10,15,11,30,852.0,120.0,4.6,29.0,764.0,818.15,613.35
2016,10,15,11,45,864.0,115.5,4.6,29.5,776.0,839.99,625.88
2016,10,15,12,0,876.0,111.0,4.6,30.0,788.0,862.16,639.42
2016,10,15,12,15,568.5,243.0,4.55,30.0,682.5,753.59,561.68
2016,10,15,12,30,261.0,375.0,4.5,30.0,577.0,625.39,463.34
2016,10,15,12,45,204.5,375.5,4.5,30.5,533.0,572.67,424.6
2016,10,15,13,0,148.0,376.0,4.5,31.0,489.0,526.01,389.41
2016,10,15,13,15,210.5,361.5,4.5,31.0,518.5,567.1,421.14
2016,10,15,13,30,273.0,347.0,4.5,31.0,548.0,615.46,457.29
2016,10,15,13,45,567.5,223.0,4.5,31.5,621.5,743.73,555.25
2016,10,15,14,0,862.0,99.0,4.5,32.0,695.0,848.39,628.38
2016,10,15,14,15,851.0,97.5,4.45,31.5,663.0,823.6,612.94
2016,10,15,14,30,840.0,96.0,4.4,31.0,631.0,800.9,599.7
2016,10,15,14,45,524.0,177.5,4.4,31.0,504.5,620.8,471.45
2016,10,15,15,0,208.0,259.0,4.4,31.0,378.0,440.11,333.92
2016,10,15,15,15,484.0,173.5,4.3,31.0,420.5,557.53,427.63
2016,10,15,15,30,760.0,88.0,4.2,31.0,463.0,638.32,491.19
2016,10,15,15,45,729.0,84.5,4.15,31.0,413.5,585.36,452.01
2016,10,15,16,0,698.0,81.0,4.1,31.0,364.0,534.99,414.28
2016,10,15,16,15,656.0,75.5,3.75,30.5,312.0,474.36,368.16
2016,10,15,16,30,614.0,70.0,3.4,30.0,260.0,415.76,322.19
2016,10,15,16,45,550.0,62.5,3.1,29.5,208.0,346.86,266.94
2016,10,15,17,0,486.0,55.0,2.8,29.0,156.0,283.07,214.04
2016,10,15,17,15,382.0,44.0,2.55,28.0,108.0,206.28,150.79
2016,10,15,17,30,278.0,33.0,2.3,27.0,60.0,140.2,93.12
2016,10,15,17,45,139.0,16.5,2.05,26.0,30.0,61.09,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,72.0,14.5,3.9,21.5,20.0,14.25,0.0
2016,10,16,7,0,144.0,29.0,4.0,22.0,40.0,22.8,9.65
2016,10,16,7,15,257.0,45.0,4.2,22.5,84.5,34.52,23.3
2016,10,16,7,30,370.0,61.0,4.4,23.0,129.0,72.16,41.56
2016,10,16,7,45,459.5,69.5,4.65,23.5,181.5,115.49,69.58
2016,10,16,8,0,549.0,78.0,4.9,24.0,234.0,168.14,109.31
2016,10,16,8,15,598.5,85.0,5.0,24.5,287.0,220.09,152.69
2016,10,16,8,30,648.0,92.0,5.1,25.0,340.0,277.11,201.08
2016,10,16,8,45,697.5,92.5,5.25,25.5,392.5,332.57,248.29
2016,10,16,9,0,747.0,93.0,5.4,26.0,445.0,392.24,298.22
2016,10,16,9,15,770.0,96.5,5.35,26.5,491.5,447.46,343.65
2016,10,16,9,30,793.0,100.0,5.3,27.0,538.0,502.24,387.42
2016,10,16,9,45,821.0,98.0,5.3,27.5,580.5,554.64,428.37
2016,10,16,10,0,849.0,96.0,5.3,28.0,623.0,607.44,468.5
2016,10,16,10,15,861.0,98.0,5.2,28.5,657.0,653.24,502.03
2016,10,16,10,30,873.0,100.0,5.1,29.0,691.0,697.92,533.78
2016,10,16,10,45,886.0,99.0,5.1,29.5,718.5,738.41,560.6
2016,10,16,11,0,899.0,98.0,5.1,30.0,746.0,776.85,585.61
2016,10,16,11,15,904.0,99.0,5.05,30.5,764.5,808.84,605.64
2016,10,16,11,30,909.0,100.0,5.0,31.0,783.0,837.89,623.49
2016,10,16,11,45,916.5,97.5,5.0,31.5,794.0,862.25,638.31
2016,10,16,12,0,924.0,95.0,5.0,32.0,805.0,883.43,650.98
2016,10,16,12,15,924.5,95.0,4.95,32.0,806.0,897.93,660.24
2016,10,16,12,30,925.0,95.0,4.9,32.0,807.0,908.84,667.21
2016,10,16,12,45,923.5,94.5,4.85,32.0,799.0,913.82,670.35
2016,10,16,13,0,922.0,94.0,4.8,32.0,791.0,915.11,671.19
2016,10,16,13,15,917.5,93.5,4.7,32.0,774.5,910.09,667.63
2016,10,16,13,30,913.0,93.0,4.6,32.0,758.0,901.44,662.06
2016,10,16,13,45,905.5,91.5,4.6,32.5,733.0,885.54,650.9
2016,10,16,14,0,898.0,90.0,4.6,33.0,708.0,866.24,637.63
2016,10,16,14,15,888.0,88.5,4.55,32.5,675.5,841.61,623.22
2016,10,16,14,30,878.0,87.0,4.5,32.0,643.0,813.98,606.74
2016,10,16,14,45,864.5,84.5,4.45,32.0,603.5,779.66,584.36
2016,10,16,15,0,851.0,82.0,4.4,32.0,564.0,742.93,560.2
2016,10,16,15,15,831.5,79.5,4.25,31.5,518.5,704.13,535.18
2016,10,16,15,30,812.0,77.0,4.1,31.0,473.0,659.22,505.44
2016,10,16,15,45,783.5,73.5,4.0,31.0,423.0,606.06,467.34
2016,10,16,16,0,755.0,70.0,3.9,31.0,373.0,552.74,427.5
2016,10,16,16,15,715.0,65.5,3.5,30.0,320.0,491.94,381.92
2016,10,16,16,30,675.0,61.0,3.1,29.0,267.0,432.77,335.92
2016,10,16,16,45,612.0,55.0,2.75,28.5,213.5,365.66,281.55
2016,10,16,17,0,549.0,49.0,2.4,28.0,160.0,301.29,227.65
2016,10,16,17,15,443.5,39.0,2.2,27.0,111.0,222.24,162.13
2016,10,16,17,30,338.0,29.0,2.0,26.0,62.0,154.21,100.9
2016,10,16,17,45,169.0,14.5,1.85,25.5,31.0,57.81,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.5,14.5,3.6,21.5,19.0,14.25,0.0
2016,10,17,7,0,135.0,29.0,3.8,22.0,38.0,22.88,8.98
2016,10,17,7,15,248.5,45.5,4.05,22.5,82.0,35.03,23.66
2016,10,17,7,30,362.0,62.0,4.3,23.0,126.0,72.08,41.88
2016,10,17,7,45,455.0,69.5,4.6,23.5,179.0,114.39,68.89
2016,10,17,8,0,548.0,77.0,4.9,24.0,232.0,166.26,107.75
2016,10,17,8,15,597.5,84.0,5.0,24.5,284.5,218.02,150.96
2016,10,17,8,30,647.0,91.0,5.1,25.0,337.0,274.85,199.19
2016,10,17,8,45,700.0,90.5,5.2,25.5,390.0,330.36,246.37
2016,10,17,9,0,753.0,90.0,5.3,26.0,443.0,391.52,297.4
2016,10,17,9,15,776.5,93.5,5.3,26.5,489.5,446.02,342.41
2016,10,17,9,30,800.0,97.0,5.3,27.0,536.0,501.25,386.66
2016,10,17,9,45,826.0,96.0,5.35,27.5,578.0,553.74,427.81
2016,10,17,10,0,852.0,95.0,5.4,28.0,620.0,606.43,468.03
2016,10,17,10,15,863.5,96.5,5.35,28.5,654.0,651.43,501.23
2016,10,17,10,30,875.0,98.0,5.3,29.0,688.0,695.25,532.69
2016,10,17,10,45,887.0,97.5,5.3,29.5,715.0,735.5,559.49
2016,10,17,11,0,899.0,97.0,5.3,30.0,742.0,773.62,584.39
2016,10,17,11,15,904.0,98.0,5.25,30.0,760.0,805.52,605.72
2016,10,17,11,30,909.0,99.0,5.2,30.0,778.0,834.5,624.94
2016,10,17,11,45,911.0,99.5,5.2,30.5,787.5,857.39,638.92
2016,10,17,12,0,913.0,100.0,5.2,31.0,797.0,876.95,650.62
2016,10,17,12,15,913.0,100.0,5.15,31.0,798.0,890.84,659.59
2016,10,17,12,30,913.0,100.0,5.1,31.0,799.0,901.17,666.27
2016,10,17,12,45,911.0,99.5,5.05,31.5,790.5,905.62,667.73
2016,10,17,13,0,909.0,99.0,5.0,32.0,782.0,906.43,666.9
2016,10,17,13,15,904.0,98.5,4.95,32.0,765.5,901.0,663.42
2016,10,17,13,30,899.0,98.0,4.9,32.0,749.0,891.99,657.71
2016,10,17,13,45,892.0,96.5,4.85,32.5,724.0,876.68,646.54
2016,10,17,14,0,885.0,95.0,4.8,33.0,699.0,858.01,633.3
2016,10,17,14,15,874.5,93.0,4.7,32.5,666.5,832.67,617.95
2016,10,17,14,30,864.0,91.0,4.6,32.0,634.0,804.4,600.73
2016,10,17,14,45,847.5,89.5,4.55,32.0,594.5,774.02,581.01
2016,10,17,15,0,831.0,88.0,4.5,32.0,555.0,736.6,556.27
2016,10,17,15,15,811.0,85.0,4.4,31.5,510.0,692.97,527.88
2016,10,17,15,30,791.0,82.0,4.3,31.0,465.0,647.91,498.02
2016,10,17,15,45,762.0,78.0,4.2,31.0,415.0,594.73,459.3
2016,10,17,16,0,733.0,74.0,4.1,31.0,365.0,541.47,419.34
2016,10,17,16,15,691.5,69.0,3.7,30.5,312.5,482.59,374.22
2016,10,17,16,30,650.0,64.0,3.3,30.0,260.0,423.54,327.62
2016,10,17,16,45,586.5,57.0,2.95,29.5,207.0,354.2,271.72
2016,10,17,17,0,523.0,50.0,2.6,29.0,154.0,289.91,218.05
2016,10,17,17,15,415.5,39.5,2.4,28.0,105.5,211.28,153.1
2016,10,17,17,30,308.0,29.0,2.2,27.0,57.0,143.92,91.84
2016,10,17,17,45,154.0,14.5,2.05,26.0,28.5,53.5,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,9.34,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,18.35,5.39
2016,10,18,7,15,7.5,40.5,3.95,22.5,42.0,37.74,25.84
2016,10,18,7,30,15.0,62.0,4.2,23.0,65.0,58.62,41.68
2016,10,18,7,45,31.0,84.5,4.5,23.5,92.5,81.6,60.0
2016,10,18,8,0,47.0,107.0,4.8,24.0,120.0,107.88,80.87
2016,10,18,8,15,116.5,131.0,4.8,24.5,172.5,149.34,112.09
2016,10,18,8,30,186.0,155.0,4.8,25.0,225.0,199.93,151.22
2016,10,18,8,45,308.5,159.5,4.85,25.5,295.0,258.53,196.27
2016,10,18,9,0,431.0,164.0,4.9,26.0,365.0,330.71,252.7
2016,10,18,9,15,373.5,196.5,4.85,26.5,383.0,359.34,276.13
2016,10,18,9,30,316.0,229.0,4.8,27.0,401.0,382.33,293.89
2016,10,18,9,45,402.0,224.0,4.8,27.5,460.0,441.63,339.38
2016,10,18,10,0,488.0,219.0,4.8,28.0,519.0,510.08,391.03
2016,10,18,10,15,656.5,168.0,4.7,28.5,594.5,591.03,452.43
2016,10,18,10,30,825.0,117.0,4.6,29.0,670.0,680.22,518.63
2016,10,18,10,45,835.5,117.5,4.55,29.5,696.0,719.08,544.86
2016,10,18,11,0,846.0,118.0,4.5,30.0,722.0,755.89,568.59
2016,10,18,11,15,851.5,119.0,4.4,30.0,740.0,787.11,589.17
2016,10,18,11,30,857.0,120.0,4.3,30.0,758.0,815.6,607.78
2016,10,18,11,45,876.5,111.5,4.25,30.5,771.0,839.22,621.97
2016,10,18,12,0,896.0,103.0,4.2,31.0,784.0,863.36,636.48
2016,10,18,12,15,896.5,103.0,4.1,31.0,784.5,877.4,645.23
2016,10,18,12,30,897.0,103.0,4.0,31.0,785.0,887.96,651.8
2016,10,18,12,45,668.5,204.0,3.95,31.5,709.5,811.32,598.69
2016,10,18,13,0,440.0,305.0,3.9,32.0,634.0,719.13,528.65
2016,10,18,13,15,332.0,327.0,3.8,31.5,572.0,642.69,474.76
2016,10,18,13,30,224.0,349.0,3.7,31.0,510.0,564.76,418.58
2016,10,18,13,45,206.5,337.5,3.6,31.0,482.5,537.02,399.22
2016,10,18,14,0,189.0,326.0,3.5,31.0,455.0,508.81,379.22
2016,10,18,14,15,121.0,297.5,3.4,31.0,379.0,419.7,313.93
2016,10,18,14,30,53.0,269.0,3.3,31.0,303.0,323.76,242.5
2016,10,18,14,45,52.5,252.0,3.25,31.0,283.5,304.95,229.36
2016,10,18,15,0,52.0,235.0,3.2,31.0,264.0,285.98,215.8
2016,10,18,15,15,378.5,166.5,3.0,30.5,350.5,469.39,361.03
2016,10,18,15,30,705.0,98.0,2.8,30.0,437.0,607.18,466.47
2016,10,18,15,45,670.0,95.0,2.65,30.0,389.0,554.72,426.81
2016,10,18,16,0,635.0,92.0,2.5,30.0,341.0,502.91,387.91
2016,10,18,16,15,626.5,79.5,2.15,29.5,295.5,456.24,352.34
2016,10,18,16,30,618.0,67.0,1.8,29.0,250.0,408.59,314.6
2016,10,18,16,45,551.5,59.5,1.5,28.5,198.0,339.02,258.83
2016,10,18,17,0,485.0,52.0,1.2,28.0,146.0,274.82,205.67
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,196.67,141.9
2016,10,18,17,30,266.0,29.0,1.2,26.0,52.0,129.76,80.66
2016,10,18,17,45,133.0,14.5,1.2,25.5,26.0,47.77,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,11.3,0.0
2016,10,19,7,0,21.0,23.0,2.2,23.0,25.0,21.3,6.13
2016,10,19,7,15,70.0,44.5,2.4,23.0,55.5,38.1,26.01
2016,10,19,7,30,119.0,66.0,2.6,23.0,86.0,64.69,43.44
2016,10,19,7,45,154.0,87.0,2.85,23.5,123.5,95.0,65.68
2016,10,19,8,0,189.0,108.0,3.1,24.0,161.0,131.18,93.79
2016,10,19,8,15,208.0,129.0,3.3,24.5,198.0,167.8,123.53
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,206.55,155.06
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,262.26,198.3
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,329.03,250.6
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,336.44,258.44
