Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,330.49,254.26
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,343.83,263.8
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,354.25,270.6
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,451.15,344.51
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,556.44,422.87
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,590.97,446.63
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,621.76,467.73
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,651.41,489.08
2016,10,19,11,30,477.0,285.0,4.1,29.0,638.0,680.45,509.86
2016,10,19,11,45,469.5,292.5,4.1,29.5,643.5,694.92,518.58
2016,10,19,12,0,462.0,300.0,4.1,30.0,649.0,707.33,525.87
2016,10,19,12,15,465.0,299.0,4.05,30.0,650.5,717.87,533.17
2016,10,19,12,30,468.0,298.0,4.0,30.0,652.0,726.55,539.21
2016,10,19,12,45,662.5,205.0,4.0,30.0,700.5,805.24,599.36
2016,10,19,13,0,857.0,112.0,4.0,30.0,749.0,869.88,643.44
2016,10,19,13,15,642.5,203.0,3.95,30.0,675.0,789.58,588.04
2016,10,19,13,30,428.0,294.0,3.9,30.0,601.0,696.55,518.29
2016,10,19,13,45,417.5,287.0,3.9,30.0,578.0,669.79,500.74
2016,10,19,14,0,407.0,280.0,3.9,30.0,555.0,649.36,487.0
2016,10,19,14,15,472.0,242.0,3.85,29.5,546.5,664.22,501.02
2016,10,19,14,30,537.0,204.0,3.8,29.0,538.0,666.06,505.84
2016,10,19,14,45,537.5,189.5,3.75,29.0,505.5,638.19,486.82
2016,10,19,15,0,538.0,175.0,3.7,29.0,473.0,608.18,466.2
2016,10,19,15,15,616.0,139.0,3.55,28.5,453.0,611.31,471.47
2016,10,19,15,30,694.0,103.0,3.4,28.0,433.0,603.21,468.09
2016,10,19,15,45,662.5,97.5,3.25,28.0,385.0,550.65,428.81
2016,10,19,16,0,631.0,92.0,3.1,28.0,337.0,498.51,389.16
2016,10,19,16,15,584.0,85.0,2.8,27.5,286.5,436.8,341.63
2016,10,19,16,30,537.0,78.0,2.5,27.0,236.0,377.68,294.69
2016,10,19,16,45,474.5,68.0,2.2,27.0,186.0,311.14,240.16
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,249.63,188.34
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,172.6,124.78
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,107.67,64.69
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,38.92,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,11.8,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,21.12,4.92
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,37.79,25.87
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,70.64,45.63
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,45.26,27.24
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,9.16,1.96
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,13.51,5.52
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,20.76,11.42
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,28.01,17.27
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,76.9,56.75
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,125.88,95.63
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,238.36,184.93
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,354.42,275.14
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,456.77,355.15
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,568.03,440.35
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,580.09,448.4
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,590.28,455.23
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,508.77,391.01
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,421.26,321.64
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,654.24,507.5
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,873.88,671.23
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,880.48,673.91
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,883.63,675.13
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,696.51,538.07
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,494.47,379.39
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,536.97,414.6
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,585.61,453.45
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,696.87,544.05
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,787.0,613.69
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,752.84,589.61
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,716.49,564.24
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,548.9,436.18
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,392.14,311.04
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,475.05,380.43
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,532.48,427.25
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,471.42,378.1
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,412.31,329.31
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,345.69,273.03
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,283.39,218.53
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,203.5,149.88
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,133.16,78.44
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,49.66,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,9.83,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,17.07,2.04
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,23.84,14.88
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,63.38,30.04
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,113.46,61.84
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,171.53,107.59
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,229.48,158.34
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,291.41,213.59
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,352.08,267.33
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,413.1,319.99
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,470.51,369.35
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,527.9,417.15
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,581.24,459.53
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,633.47,499.57
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,681.47,535.14
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,727.43,567.6
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,767.96,594.08
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,805.76,618.28
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,838.87,639.84
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,868.71,658.99
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,892.18,672.75
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,911.97,684.03
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,926.64,693.22
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,937.45,699.98
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,942.66,702.22
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,943.93,702.04
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,938.03,698.19
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,928.26,691.99
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,912.58,680.68
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,893.27,667.15
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,867.45,651.92
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,838.41,634.5
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,803.66,611.87
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,766.31,587.32
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,721.55,556.98
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,675.08,525.12
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,621.89,487.01
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,572.02,449.26
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,509.71,401.65
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,448.87,353.27
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,377.25,293.98
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,310.33,236.34
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,226.66,165.51
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,152.02,84.79
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,58.92,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,9.83,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,17.24,0.63
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,24.01,15.05
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,62.28,29.73
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,112.15,61.28
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,169.78,106.57
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,226.58,155.88
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,287.38,209.51
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,346.73,261.85
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,408.6,314.77
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,465.52,362.77
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,522.49,409.21
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,575.43,450.24
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,627.16,488.86
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,674.5,523.56
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,719.85,555.6
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,759.82,581.54
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,797.01,605.27
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,829.98,627.06
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,859.76,646.63
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,882.98,660.47
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,902.59,671.92
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,916.59,681.01
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,926.8,687.76
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,931.16,689.44
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,931.67,688.76
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,925.85,685.43
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,916.24,679.78
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,900.53,669.3
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,881.32,656.63
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,855.58,641.8
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,826.73,624.81
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,790.39,601.62
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,751.7,576.56
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,711.11,549.57
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,664.42,517.77
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,609.87,477.78
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,555.14,436.4
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,492.35,388.07
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,431.32,339.24
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,358.41,279.46
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,293.91,224.11
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,211.0,153.63
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,136.49,70.43
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,51.56,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,10.81,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,17.34,0.0
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,30.58,20.32
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,61.35,37.42
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,100.93,64.9
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,146.37,100.79
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,190.2,137.42
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,239.33,179.39
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,282.43,218.12
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,321.84,252.39
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,350.31,276.85
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,373.29,295.58
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,411.97,325.4
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,450.88,354.64
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,476.53,373.35
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,500.09,390.08
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,528.59,410.76
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,556.5,430.72
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,542.5,418.68
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,519.06,399.72
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,579.31,445.22
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,635.63,486.97
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,645.38,493.84
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,653.84,500.04
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,644.07,491.84
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,632.81,482.71
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,622.04,475.23
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,609.97,466.83
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,674.67,518.38
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,726.05,559.5
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,733.32,566.38
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,731.81,566.45
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,645.56,502.62
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,561.7,439.03
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,464.74,365.78
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,382.94,302.39
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,346.27,274.34
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,309.65,245.66
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,268.03,213.44
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,227.02,180.65
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,183.54,144.46
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,141.75,108.75
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,94.59,68.33
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,44.3,17.99
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,17.78,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,10.81,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,17.4,0.0
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,28.6,18.19
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,59.88,33.74
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,102.02,60.44
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,152.67,98.56
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,186.3,133.28
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,205.61,154.93
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,251.6,191.97
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,302.07,232.2
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,279.34,216.28
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,240.16,185.5
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,306.66,236.63
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,377.77,290.17
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,453.63,347.04
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,534.7,406.53
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,399.99,304.39
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,239.1,179.71
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,398.09,301.59
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,562.03,420.96
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,572.9,426.6
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,582.7,432.43
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,604.35,448.23
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,625.38,463.51
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,430.42,322.3
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,227.45,169.14
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,547.87,416.66
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,835.21,616.85
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,818.12,604.02
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,798.09,591.95
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,522.32,397.47
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,227.56,171.42
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,474.94,367.48
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,672.0,514.8
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,627.09,481.71
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,581.44,449.01
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,528.36,410.17
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,475.9,370.69
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,413.55,323.01
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,354.1,275.99
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,284.48,219.22
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,220.82,165.89
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,145.62,103.53
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,76.76,28.7
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,27.68,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.91,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,9.64,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,25.09,15.23
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,40.12,27.66
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,58.96,43.79
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,78.03,59.86
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,97.58,75.95
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,117.43,91.97
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,152.96,119.81
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,191.64,149.89
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,253.75,198.6
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,322.91,252.63
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,334.22,260.61
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,342.04,265.58
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,382.28,295.8
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,424.37,326.91
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,474.93,364.52
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,532.8,406.86
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,564.71,430.2
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,596.77,453.65
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,627.8,475.65
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,658.61,497.32
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,673.02,508.01
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,692.79,522.44
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,697.03,526.08
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,699.38,528.56
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,671.84,508.84
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,650.49,493.45
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,622.06,472.31
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,592.72,450.54
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,686.66,525.23
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,760.98,581.56
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,643.06,496.15
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,519.0,402.9
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,481.81,376.5
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,444.39,348.97
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,403.43,317.8
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,362.01,285.64
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,314.49,248.45
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,268.07,211.0
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,223.23,173.63
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,174.61,132.29
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,110.98,78.65
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,55.6,14.91
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,21.14,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,14.98,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,25.86,15.71
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,55.98,31.05
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,96.63,56.09
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,146.88,93.57
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,196.73,134.95
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,251.85,181.79
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,304.81,227.34
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,360.43,274.17
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,412.81,317.61
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,466.69,360.83
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,447.87,346.42
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,401.52,308.92
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,518.79,400.06
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,651.7,499.66
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,688.83,524.56
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,723.73,546.96
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,754.27,567.05
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,782.17,585.24
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,806.89,600.02
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,825.19,610.42
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,838.5,618.76
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,848.47,624.99
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,852.1,626.29
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,852.3,625.49
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,673.84,501.74
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,476.07,354.09
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,405.31,303.58
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,343.56,257.92
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,336.33,253.46
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,328.71,248.5
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,524.78,401.8
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,675.41,514.15
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,634.17,485.48
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,589.52,454.3
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,536.68,415.61
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,484.28,376.13
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,422.43,328.78
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,363.33,281.87
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,294.39,225.48
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,231.35,172.32
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,153.12,107.09
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,80.89,15.01
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,29.87,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,8.85,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,15.2,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,27.6,16.86
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,56.6,33.1
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,95.45,57.14
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,144.92,93.59
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,193.66,133.36
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,248.01,178.57
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,300.72,222.61
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,356.93,268.35
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,408.56,309.7
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,461.35,350.26
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,510.54,386.71
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,559.72,421.58
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,604.18,453.3
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,647.43,483.38
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,685.09,509.41
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,720.73,533.31
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,751.39,553.92
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,779.48,572.86
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,806.58,590.51
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,827.52,604.09
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,732.57,538.54
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,614.23,451.42
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,740.91,547.3
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,854.25,624.68
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,848.79,620.49
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,839.95,615.35
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,828.85,609.3
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,809.69,597.95
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,784.43,582.2
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,756.44,564.59
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,719.91,541.35
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,681.56,516.6
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,637.16,487.77
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,594.18,457.97
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,541.23,419.3
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,488.75,379.8
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,426.54,332.2
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,367.03,284.92
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,298.2,228.35
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,235.24,174.93
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,155.92,108.18
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,82.02,4.45
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,30.45,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,16.71,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,23.45,13.47
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,52.91,27.3
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,96.21,53.01
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,148.92,92.17
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,201.89,136.28
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,259.83,185.62
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,316.63,233.87
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,374.72,281.93
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,429.36,327.12
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,484.63,371.42
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,535.54,411.4
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,585.94,449.89
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,631.15,484.17
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,675.29,516.91
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,714.63,544.15
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,751.7,568.21
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,782.56,588.64
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,810.48,607.04
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,834.37,621.48
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,855.05,633.76
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,868.66,642.62
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,878.68,649.26
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,881.89,650.25
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,881.43,648.99
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,758.97,565.99
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,617.24,461.42
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,594.72,446.8
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,571.12,430.59
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,560.11,424.06
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,546.9,415.83
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,642.95,490.75
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,708.51,540.02
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,663.84,510.09
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,617.88,478.52
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,563.97,438.79
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,510.18,397.94
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,447.83,349.8
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,387.72,301.54
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,318.45,243.96
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,252.91,187.84
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,170.16,117.31
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,92.83,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,35.03,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,16.71,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,23.15,12.87
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,51.03,25.93
