Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,93.67,50.5
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,146.63,89.24
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,199.38,133.39
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,258.14,183.94
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,313.0,231.4
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,370.54,280.05
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,424.49,325.3
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,478.88,369.5
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,529.48,408.74
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,578.81,445.67
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,623.45,479.72
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,666.37,511.73
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,704.79,538.47
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,740.73,561.99
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,771.34,582.52
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,799.03,601.01
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,821.28,614.82
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,840.23,626.41
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,761.01,570.69
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,657.18,491.99
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,664.8,497.89
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,678.04,506.93
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,773.07,579.96
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,849.63,632.9
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,833.91,622.7
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,814.91,610.98
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,789.62,594.73
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,761.51,576.53
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,726.93,553.7
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,686.14,526.28
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,641.76,496.76
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,596.29,464.37
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,541.9,423.48
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,490.58,383.75
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,428.53,335.42
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,369.21,287.5
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,296.89,227.57
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,231.25,171.6
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,150.24,102.42
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,74.16,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,15.73,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,26.6,15.22
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,53.58,31.38
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,91.85,54.36
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,141.64,90.32
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,190.56,130.18
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,245.33,176.14
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,298.45,220.78
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,355.95,268.16
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,408.46,311.27
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,462.07,353.84
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,512.16,392.43
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,561.66,429.28
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,606.45,461.49
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,649.93,491.73
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,688.27,517.82
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,724.66,541.26
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,755.49,561.36
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,783.63,579.61
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,806.13,592.89
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,828.95,606.41
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,842.44,615.46
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,852.51,622.48
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,856.83,625.08
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,857.62,625.52
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,852.09,622.78
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,843.1,617.94
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,827.96,609.12
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,809.51,598.2
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,784.85,583.1
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,762.05,569.28
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,727.75,547.41
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,691.15,523.75
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,647.26,495.35
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,602.16,464.15
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,550.15,425.8
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,498.13,386.25
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,436.44,338.58
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,379.8,292.91
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,309.43,234.77
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,245.19,179.9
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,162.17,108.55
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,83.69,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,13.76,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,20.57,10.38
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,47.81,23.35
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,91.91,48.15
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,147.57,88.84
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,201.07,133.6
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,259.36,183.97
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,315.78,232.94
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,374.71,282.9
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,429.67,329.18
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,485.13,374.42
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,536.0,414.09
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,585.97,451.73
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,630.96,486.07
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,674.07,518.24
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,712.2,544.83
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,747.77,568.03
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,778.38,587.61
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,805.93,604.99
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,826.89,617.86
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,844.37,628.41
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,857.08,636.81
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,866.19,642.94
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,868.79,643.86
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,867.74,642.5
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,861.14,638.58
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,851.0,632.45
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,834.31,622.27
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,814.39,609.98
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,788.14,593.11
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,759.08,574.3
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,727.73,553.8
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,689.73,528.42
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,644.84,498.43
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,598.81,465.63
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,544.48,425.68
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,490.52,384.69
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,428.12,335.76
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,371.1,289.14
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,298.68,228.66
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,233.12,172.26
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,150.98,100.6
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,63.45,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,13.76,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,22.16,10.94
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,46.92,25.14
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,85.71,47.48
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,134.66,82.69
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,184.0,123.04
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,238.86,169.48
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,181.29,135.2
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,87.9,66.14
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,190.98,147.85
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,302.92,234.85
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,350.44,270.68
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,404.25,310.87
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,511.73,395.33
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,636.15,491.04
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,585.67,448.6
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,512.18,388.62
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,531.43,402.28
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,550.08,415.01
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,556.93,418.49
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,562.21,420.85
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,701.22,528.27
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,833.06,621.88
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,748.51,561.74
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,641.76,480.75
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,744.0,560.32
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,821.26,615.21
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,804.98,604.28
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,785.62,591.86
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,489.07,377.3
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,164.09,122.48
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,151.27,113.3
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,138.48,103.67
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,385.86,303.51
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,579.86,453.02
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,526.1,411.14
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,472.88,369.71
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,413.61,322.47
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,354.92,274.26
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,282.76,214.51
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,217.82,159.24
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,138.21,89.52
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,53.06,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,11.8,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,23.9,11.7
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,47.71,27.88
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,83.67,49.2
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,130.83,82.52
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,122.61,86.54
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,88.41,67.17
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,194.76,145.75
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,337.47,255.44
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,326.56,251.63
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,287.59,222.58
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,315.97,244.31
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,344.4,265.53
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,348.97,267.88
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,347.51,265.5
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,515.72,397.16
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,694.69,531.41
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,589.62,448.65
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,456.23,343.9
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,622.99,473.82
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,788.68,594.33
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,800.74,601.07
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,809.61,606.7
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,729.25,548.6
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,632.74,475.28
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,434.03,329.54
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,229.13,172.31
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,511.55,394.44
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,755.48,571.74
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,728.69,552.89
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,699.59,534.31
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,444.76,345.47
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,180.57,137.36
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,363.84,285.87
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,516.98,403.17
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,455.8,355.66
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,400.63,312.86
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,338.04,263.79
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,279.74,216.78
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,207.86,158.37
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,140.15,102.84
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,79.48,50.29
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,11.09,2.16
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,19.29,9.93
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,30.41,19.41
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,41.53,28.79
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,53.63,38.9
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,65.68,48.82
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,97.74,74.79
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,130.0,100.38
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,161.88,125.38
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,195.29,151.4
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,220.11,170.47
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,244.47,189.05
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,211.8,163.15
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,179.66,137.61
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,159.42,121.38
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,138.99,105.02
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,316.68,243.92
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,495.8,375.83
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,321.67,245.16
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,135.3,100.96
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,213.7,162.03
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,293.97,222.27
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,191.15,144.35
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,90.03,65.96
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,60.95,43.19
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,31.9,20.05
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,69.17,49.92
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,106.92,79.88
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,58.5,41.5
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.98
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.72,0.69
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,21.46,8.97
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,37.69,24.96
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,58.15,42.35
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,79.85,60.51
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,101.91,78.79
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,125.75,98.44
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,108.68,84.69
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,88.86,68.38
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,108.7,84.49
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,128.64,100.5
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,89.49,68.16
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,50.26,35.81
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,83.21,62.64
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,116.34,89.28
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,137.94,106.2
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,159.69,123.08
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,191.69,148.28
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,224.22,173.7
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,175.3,134.83
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,126.41,95.88
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,161.15,123.47
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,196.38,151.12
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,219.72,169.41
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,243.36,187.9
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,207.53,159.97
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,171.79,132.0
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,155.97,119.73
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,140.16,107.39
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,153.09,117.9
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,166.37,128.69
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,192.65,150.32
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,226.66,177.93
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,191.83,150.78
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,165.17,129.91
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,143.02,112.23
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,121.22,94.61
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,99.12,76.66
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,77.17,58.51
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,57.15,41.57
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,36.8,24.19
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,20.76,9.12
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.9,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.97,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,9.64,0.58
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,17.36,8.49
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,28.47,18.15
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,39.6,27.76
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,51.21,37.68
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,62.81,47.45
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,40.56,28.6
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,18.33,9.8
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,43.47,30.76
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,68.65,51.41
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,74.47,55.91
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,80.29,60.4
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,138.67,107.5
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,197.97,154.41
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,154.36,119.19
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,110.54,83.88
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,178.46,137.96
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,247.81,191.95
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,295.2,228.07
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,338.89,260.89
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,287.51,221.27
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,229.83,176.66
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,213.43,164.11
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,196.94,151.37
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,205.62,158.34
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,214.4,165.38
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,292.25,226.72
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,364.11,282.09
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,278.91,216.3
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,188.78,145.66
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,152.65,117.61
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,116.87,89.32
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,274.01,219.26
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,401.74,321.39
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,352.64,281.97
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,306.33,244.79
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,256.71,204.72
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,209.54,165.65
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,156.47,121.1
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,102.39,75.38
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,54.98,31.56
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,15.44,3.71
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,30.66,19.41
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,48.97,35.38
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,67.57,51.36
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,87.38,67.97
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,107.66,84.67
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,137.04,108.26
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,168.8,133.64
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,153.13,120.72
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,135.43,105.95
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,189.47,149.12
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,248.18,195.21
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,156.83,122.24
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,62.86,45.91
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,217.39,170.84
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,378.01,295.12
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,339.88,264.41
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,299.33,232.21
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,200.58,155.28
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,107.69,81.37
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,84.22,62.64
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,60.95,43.92
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,39.65,26.68
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,18.36,9.37
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,16.91,8.2
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,15.46,7.02
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,34.31,22.47
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,53.18,37.91
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,35.27,23.4
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,17.38,8.75
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,33.81,22.39
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,50.25,36.04
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,28.48,18.09
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,15.89,3.0
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,38.5,21.79
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,73.82,42.12
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,120.44,75.04
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,131.25,94.3
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,118.21,92.29
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,140.71,110.62
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,163.74,129.06
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,92.14,70.75
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,17.38,8.86
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,55.09,40.05
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,92.91,70.72
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,105.09,80.39
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,117.33,90.07
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,122.76,94.07
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,128.21,98.09
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,115.97,88.21
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,103.73,78.35
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,132.2,100.83
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,160.96,123.24
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,147.73,112.73
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,134.48,102.29
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,173.86,133.23
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,213.93,164.24
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,208.76,160.25
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,203.58,156.39
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,129.19,98.19
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,57.05,40.66
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,77.87,57.59
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,99.12,74.77
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,377.19,302.39
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,617.4,485.15
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,310.94,250.04
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,13.51,5.52
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.57,4.0
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.64,2.4
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,164.25,131.51
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,294.24,231.97
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,224.07,172.07
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,162.35,119.1
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,90.6,50.21
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,17.62,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,14.96,1.42
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,29.66,18.23
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,48.41,34.59
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,67.48,51.02
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,87.13,67.55
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,107.4,84.4
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,69.48,52.74
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,29.93,19.56
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,55.08,40.53
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,80.28,61.28
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,111.33,86.61
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,142.6,111.8
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,170.33,133.97
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,198.61,156.42
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,226.06,178.15
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,254.14,200.26
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,192.89,151.29
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,131.27,101.58
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,247.42,195.33
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,365.0,287.64
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,351.19,276.34
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,336.88,265.04
