Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,214.06,170.88
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,179.78,143.15
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,146.04,115.58
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,131.54,104.17
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,117.06,92.61
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,310.16,257.41
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,451.75,372.41
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,388.44,318.14
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,328.48,265.31
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,258.99,203.0
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,196.44,143.16
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,89.13,6.8
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,11.3,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,19.15,9.23
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,57.17,25.28
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,110.05,59.46
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,163.57,103.36
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,223.53,156.99
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,280.68,210.34
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,340.17,265.46
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,396.17,317.25
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,452.6,367.99
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,504.89,413.95
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,556.25,457.71
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,602.88,496.11
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,647.63,531.81
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,688.33,563.47
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,726.42,592.27
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,758.59,613.99
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,787.6,633.12
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,810.94,648.35
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,830.7,661.01
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,845.32,671.21
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,856.19,678.82
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,860.94,680.89
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,861.87,680.39
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,856.3,676.38
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,846.97,669.86
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,831.68,659.44
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,812.87,646.6
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,788.14,629.26
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,760.35,609.71
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,724.33,584.19
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,686.22,556.91
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,641.76,523.79
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,596.02,488.3
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,545.5,447.96
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,491.31,403.32
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,426.28,348.27
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,363.99,293.36
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,287.03,224.68
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,217.58,158.22
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,97.89,2.22
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,11.3,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,19.32,8.9
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,54.32,24.26
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,105.55,56.8
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,158.02,99.25
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,216.22,150.56
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,272.0,201.88
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,330.58,255.15
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,385.94,304.97
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,441.9,353.83
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,493.17,397.66
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,543.61,439.44
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,589.7,476.48
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,634.0,510.97
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,673.51,541.04
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,710.46,568.44
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,742.24,591.28
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,770.99,611.49
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,794.0,626.37
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,813.61,638.84
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,827.98,648.84
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,838.7,656.39
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,843.0,658.69
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,843.56,658.53
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,838.67,655.57
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,830.11,650.2
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,814.93,639.37
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,796.36,626.25
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,771.2,609.31
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,743.07,590.21
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,708.07,565.92
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,670.88,539.76
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,626.8,507.03
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,585.38,474.99
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,531.59,431.8
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,478.08,387.48
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,414.67,334.7
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,354.01,282.05
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,277.67,215.33
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,209.02,150.5
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,93.88,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,11.8,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,20.61,9.03
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,51.78,24.23
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,99.83,54.39
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,149.24,93.5
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,204.8,141.45
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,258.07,189.74
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,314.06,240.02
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,366.99,287.58
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,420.71,334.58
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,470.02,376.89
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,518.6,417.74
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,562.75,454.05
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,605.31,488.2
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,642.98,516.8
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,678.26,542.86
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,709.11,565.01
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,737.11,584.07
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,759.41,598.85
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,778.52,611.3
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,791.49,620.55
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,800.97,627.42
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,804.43,628.84
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,804.35,627.87
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,798.31,623.99
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,788.83,617.79
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,772.41,606.65
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,752.89,593.35
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,727.83,575.77
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,700.1,556.23
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,667.83,533.2
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,629.53,504.91
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,586.02,471.8
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,541.58,437.2
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,487.57,393.43
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,434.43,349.33
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,374.43,299.44
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,315.39,248.66
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,241.79,184.85
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,176.86,124.77
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,80.14,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.93,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,7.71,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,16.4,7.69
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,25.09,15.29
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,34.76,23.66
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,44.43,31.95
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,54.59,40.47
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,64.76,48.85
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,41.04,28.83
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,17.37,8.91
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,18.82,10.06
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,20.27,11.2
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,57.52,41.91
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,94.9,72.39
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,76.9,57.45
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,58.98,42.67
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,60.93,44.2
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,62.87,45.73
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,64.81,47.17
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,66.75,48.62
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,66.75,48.61
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,66.75,48.61
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,73.05,53.71
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,79.34,58.82
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,80.31,59.65
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,81.27,60.49
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,54.14,38.58
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,27.05,16.54
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,67.2,49.4
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,108.46,82.95
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,69.13,51.15
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,30.9,19.9
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,27.51,17.18
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,24.13,14.42
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,20.74,11.64
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,17.36,8.83
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,13.98,6.01
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,10.6,3.14
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,7.23,0.26
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.85,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.93,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,10.81,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,17.21,5.02
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,46.97,21.41
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,94.78,50.44
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,143.67,88.46
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,199.1,136.06
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,253.28,185.0
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,310.76,236.81
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,364.51,285.49
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,419.26,333.79
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,469.75,376.83
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,519.76,418.06
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,565.01,455.58
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,608.72,490.88
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,648.5,521.27
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,686.02,549.35
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,717.32,571.51
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,745.73,590.31
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,769.66,605.9
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,790.36,619.13
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,804.54,628.64
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,815.17,635.73
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,820.13,639.13
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,821.44,640.13
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,816.45,636.54
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,807.9,630.58
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,792.84,618.94
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,774.45,605.1
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,750.55,588.54
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,723.77,569.95
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,689.41,545.73
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,652.88,519.78
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,609.5,487.28
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,568.83,455.89
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,516.24,413.69
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,463.95,370.55
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,400.81,318.66
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,340.56,267.09
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,265.23,202.31
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,197.78,138.96
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,88.5,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,10.81,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,17.37,4.15
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,43.93,20.49
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,88.87,48.02
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,136.0,84.06
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,189.93,129.35
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,241.39,175.37
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,296.19,224.13
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,347.4,269.23
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,399.96,314.32
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,448.44,355.18
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,496.42,394.42
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,540.75,429.77
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,583.91,463.2
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,621.29,491.6
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,656.49,517.72
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,686.85,539.61
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,714.63,558.84
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,738.38,574.28
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,756.07,585.39
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,619.1,482.18
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,455.95,353.91
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,628.82,490.95
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,788.35,607.83
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,782.86,603.16
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,774.06,597.59
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,757.9,586.93
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,738.78,574.27
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,713.34,556.84
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,685.35,537.56
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,650.12,512.66
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,613.17,485.28
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,572.0,454.27
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,527.71,420.24
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,472.5,376.17
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,418.67,332.14
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,355.07,280.64
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,295.21,230.38
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,219.17,166.13
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,152.36,105.91
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,68.75,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,7.23,0.22
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,11.57,4.06
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,16.39,8.29
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,21.22,12.48
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,25.57,16.18
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,29.92,19.82
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,38.63,27.15
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,47.34,34.41
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,61.86,46.5
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,76.4,58.5
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,113.97,89.44
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,151.92,120.29
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,109.12,85.03
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,66.73,50.0
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,69.16,51.97
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,71.58,53.92
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,154.43,121.95
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,239.81,190.59
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,240.78,191.15
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,241.74,191.94
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,182.01,143.94
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,122.82,95.81
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,114.39,89.07
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,105.95,82.26
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,118.1,92.34
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,130.47,102.61
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,119.48,93.77
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,108.5,84.93
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,93.44,72.67
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,78.41,60.34
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,70.09,53.65
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,61.86,46.94
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,53.14,39.64
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,44.43,32.26
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,35.24,24.43
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,26.05,16.49
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,17.84,9.27
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,9.64,1.92
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,11.8,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,20.05,2.52
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,42.53,25.21
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,80.54,51.31
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,121.03,82.3
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,168.82,121.53
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,214.99,160.95
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,266.13,204.69
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,245.19,194.5
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,199.98,160.81
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,318.36,255.94
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,457.48,365.9
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,499.58,398.67
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,541.26,430.75
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,578.36,458.63
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,614.42,485.07
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,532.19,419.84
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,426.68,335.51
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,451.57,354.66
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,476.66,373.01
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,410.36,321.12
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,334.21,261.29
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,337.4,263.74
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,340.47,265.73
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,308.58,241.04
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,276.51,216.19
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,179.64,140.16
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,93.09,70.57
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,82.22,62.14
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,71.56,53.68
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,85.34,65.14
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,99.91,77.24
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,89.46,68.82
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,79.02,60.36
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,67.53,50.95
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,56.05,41.41
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,44.92,32.17
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,33.79,22.74
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,23.16,13.55
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,12.54,4.12
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,6.26,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.97,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.85,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,9.16,1.75
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,14.46,6.53
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,20.74,12.03
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,27.02,17.47
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,32.82,22.38
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,38.62,27.18
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,44.43,31.97
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,50.24,36.7
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,73.49,55.92
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,96.84,74.98
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,113.49,88.32
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,130.24,101.62
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,98.34,75.27
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,66.73,49.24
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,68.67,50.66
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,70.61,52.08
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,110.19,83.92
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,150.51,115.98
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,150.62,116.01
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,150.74,116.11
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,288.01,227.01
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,432.57,340.32
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,433.11,341.0
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,432.96,341.48
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,445.19,352.39
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,464.01,368.21
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,561.89,449.56
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,644.85,517.7
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,603.82,485.5
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,562.21,452.89
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,518.14,418.86
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,473.87,383.95
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,421.73,341.27
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,370.88,298.73
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,307.96,245.98
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,251.72,197.54
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,182.02,137.76
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,121.36,83.01
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,55.05,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,10.32,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,16.53,0.0
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,36.88,18.86
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,74.2,42.09
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,114.42,72.12
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,160.56,109.79
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,206.23,148.46
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,256.41,191.58
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,320.83,245.86
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,395.38,308.69
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,446.87,353.04
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,498.81,396.79
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,545.33,435.96
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,589.52,472.57
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,631.12,505.7
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,671.05,536.89
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,623.67,497.18
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,554.89,440.22
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,587.34,466.26
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,619.67,491.78
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,659.99,523.89
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,697.65,553.85
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,654.35,518.79
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,610.97,483.52
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,713.86,567.23
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,799.85,632.27
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,784.63,621.41
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,766.16,608.65
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,741.66,590.93
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,714.35,571.13
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,680.39,546.25
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,648.49,522.12
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,604.42,487.78
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,559.27,451.87
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,505.86,408.57
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,452.98,364.68
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,388.33,310.62
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,326.93,257.4
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,252.83,193.0
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,184.87,128.48
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,82.42,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
