Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,9.83,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,16.2,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,35.73,16.72
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,78.55,41.36
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,124.03,74.66
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,177.38,118.54
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,229.94,164.66
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,285.67,213.76
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,337.74,260.23
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,391.35,306.9
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,441.46,348.99
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,491.54,389.6
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,459.41,365.17
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,402.92,319.61
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,525.26,416.63
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,654.95,516.2
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,686.74,537.67
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,715.9,556.51
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,740.12,570.84
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,761.37,582.78
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,775.84,592.26
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,786.93,599.52
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,792.36,603.0
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,794.32,604.24
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,789.97,602.04
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,782.21,597.63
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,768.11,588.12
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,750.82,576.46
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,726.31,561.6
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,699.08,544.69
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,670.35,525.68
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,635.15,500.77
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,591.81,468.33
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,547.44,434.32
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,494.57,392.85
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,442.26,350.52
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,379.09,299.88
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,319.12,249.61
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,245.6,186.7
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,178.06,123.31
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,79.47,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,27.42,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,36.05,18.53
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,79.78,39.56
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,128.28,75.49
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,184.13,122.73
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,238.79,172.29
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,297.96,226.33
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,353.12,277.3
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,409.45,328.09
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,461.91,373.75
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,514.27,417.71
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,561.52,457.53
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,607.25,494.89
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,648.63,526.87
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,687.79,556.4
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,720.88,580.52
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,751.01,600.47
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,775.7,616.44
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,797.0,629.86
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,812.6,640.61
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,824.53,648.84
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,830.87,651.97
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,833.44,652.57
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,829.22,649.72
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,821.26,644.4
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,807.64,635.46
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,790.52,624.14
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,766.97,608.2
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,740.36,590.03
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,706.44,566.33
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,670.27,540.63
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,626.66,507.5
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,581.72,472.46
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,529.41,430.57
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,480.64,389.9
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,416.98,336.35
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,356.06,282.96
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,279.58,215.63
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,210.96,148.02
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,93.52,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,8.36,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,13.47,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,31.98,14.16
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,75.33,38.99
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,121.55,73.01
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,176.36,118.75
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,228.1,165.21
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,283.27,214.96
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,335.4,262.09
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,389.01,309.38
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,438.68,352.39
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,488.2,393.98
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,533.38,431.56
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,577.37,467.25
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,614.9,496.26
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,651.57,523.84
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,683.18,548.34
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,712.14,570.13
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,735.98,585.95
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,756.81,599.52
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,771.4,609.91
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,782.63,618.0
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,788.22,620.97
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,790.34,621.61
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,785.64,618.65
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,777.54,613.4
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,763.52,603.99
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,746.36,592.38
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,722.55,575.93
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,700.29,560.64
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,667.19,537.12
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,631.99,510.7
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,589.11,477.67
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,545.19,443.03
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,492.51,399.94
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,440.39,356.14
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,376.83,303.65
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,319.91,254.43
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,244.58,188.8
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,178.14,125.04
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,79.66,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.9,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.58,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,28.92,17.0
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,47.29,33.93
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,68.55,52.19
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,91.78,72.13
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,115.21,92.11
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,139.86,112.98
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,112.63,90.59
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,81.24,64.13
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,198.48,161.97
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,329.31,268.83
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,294.41,239.83
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,249.51,201.98
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,222.38,178.94
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,190.11,151.59
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,133.01,104.93
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,76.42,58.18
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,99.36,76.97
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,122.62,95.81
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,194.3,154.38
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,274.87,218.99
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,208.93,165.89
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,150.09,118.09
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,80.3,61.26
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,12.56,4.91
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,119.56,94.62
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,233.15,187.6
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,271.82,219.93
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,301.87,245.31
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,180.21,145.97
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,62.83,47.49
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,56.53,42.45
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,50.23,37.28
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,43.46,31.57
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,36.69,25.78
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,29.44,19.56
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,22.19,13.25
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,15.43,7.27
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.67,1.11
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.33,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.33,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.71,0.9
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.57,4.37
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,15.43,7.83
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,19.29,11.26
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,23.16,14.65
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,83.38,66.84
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,144.55,118.97
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,120.1,97.95
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,94.9,76.28
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,76.4,60.31
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,58.0,44.43
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,117.5,94.93
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,178.24,145.49
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,123.13,99.13
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,68.67,53.02
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,151.06,122.72
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,236.11,193.34
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,136.05,109.93
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,38.66,27.42
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,58.99,44.77
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,79.34,62.05
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,92.51,73.23
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,105.99,84.68
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,68.18,52.73
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,30.91,20.97
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,57.51,43.86
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,84.25,66.78
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,109.95,88.81
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,137.02,111.97
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,123.54,100.73
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,110.08,89.45
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,94.98,76.65
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,79.86,63.66
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,64.15,49.97
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,48.35,36.02
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,32.96,22.32
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,18.34,8.87
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,9.16,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.26,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.6,3.32
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.91,8.08
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,21.22,12.82
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,26.54,17.51
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,31.85,22.15
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,36.69,26.32
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,41.53,30.45
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,63.8,49.48
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,86.13,68.33
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,68.65,53.27
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,51.22,38.3
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,49.29,36.51
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,47.36,34.73
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,64.31,49.03
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,81.27,63.26
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,47.37,34.61
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.52,5.87
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,88.43,69.21
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,165.71,133.45
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,117.68,93.56
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,70.61,54.2
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,41.56,29.71
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,12.55,5.06
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,33.82,23.22
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,55.1,41.36
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,75.92,59.11
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,97.38,77.4
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,111.51,89.51
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,126.32,102.23
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,113.85,91.88
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,101.4,81.48
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,86.79,69.12
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,72.16,56.6
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,57.5,43.97
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,42.76,31.08
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,29.45,19.25
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,16.4,7.29
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,8.2,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,8.67,1.73
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,13.01,5.66
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,17.36,9.58
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,21.7,13.42
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,26.05,17.21
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,19.78,11.7
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,13.51,6.18
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,83.5,66.66
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,154.59,126.25
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,132.25,107.11
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,109.63,87.94
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,65.75,50.75
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,22.22,13.5
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,99.15,79.01
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,178.14,144.4
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,163.91,132.09
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,149.59,120.02
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,115.23,91.61
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,81.28,63.31
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,194.74,158.43
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,311.18,252.81
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,229.65,186.37
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,144.42,116.02
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,269.65,221.71
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,399.42,326.89
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,330.56,270.52
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,255.32,208.88
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,445.36,370.68
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,596.93,494.32
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,554.36,459.35
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,511.15,424.4
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,463.07,384.81
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,415.17,344.08
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,352.72,290.13
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,293.89,237.79
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,225.18,176.18
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,163.95,116.25
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,73.91,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,13.76,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,23.66,9.37
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,66.45,32.74
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,111.45,64.31
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,164.76,108.11
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,216.67,155.1
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,272.83,207.0
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,325.9,256.74
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,380.49,306.95
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,310.89,256.05
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,199.16,163.81
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,179.88,147.48
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,161.08,131.25
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,162.97,132.36
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,164.82,133.43
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,157.64,127.26
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,150.42,121.11
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,136.52,109.24
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,122.64,97.45
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,129.67,103.26
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,136.75,109.12
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,129.82,103.19
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,122.89,97.31
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,103.95,81.65
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,85.14,66.06
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,98.06,76.95
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,111.25,88.07
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,145.72,117.09
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,181.35,146.95
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,144.11,116.13
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,107.32,85.46
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,96.36,76.59
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,85.41,67.59
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,260.49,218.89
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,392.13,326.56
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,328.18,270.71
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,268.78,218.15
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,194.34,152.75
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,129.62,92.47
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,58.91,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,12.78,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,23.54,10.07
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,61.38,32.51
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,103.55,62.33
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,154.31,103.52
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,203.0,146.62
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,255.82,193.86
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,306.14,239.4
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,358.52,285.71
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,406.61,327.6
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,454.53,368.13
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,338.16,276.79
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,179.34,145.04
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,189.41,153.32
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,199.58,161.09
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,369.97,301.29
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,545.53,437.86
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,455.87,364.65
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,351.21,279.89
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,313.24,250.17
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,274.11,218.78
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,385.45,309.06
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,498.78,397.09
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,461.74,367.6
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,431.58,344.12
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,448.58,358.37
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,471.91,376.81
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,376.85,301.8
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,284.85,228.21
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,459.28,371.09
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,596.37,476.14
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,553.1,441.53
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,509.22,407.66
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,456.5,365.44
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,404.92,323.11
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,342.55,274.07
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,283.82,225.44
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,210.68,163.21
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,146.27,103.54
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,65.97,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,16.41,6.68
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,28.01,18.39
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,43.29,32.38
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,58.67,46.38
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,74.62,60.74
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,90.67,75.01
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,113.09,94.62
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,136.11,114.61
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,145.62,122.5
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,155.03,130.2
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,144.33,120.66
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,133.27,110.82
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,224.07,189.62
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,317.76,269.82
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,238.66,201.63
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,153.43,127.4
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,306.01,260.46
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,456.87,388.75
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,434.19,368.48
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,409.68,346.93
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,437.4,371.35
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,464.91,395.45
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,360.75,306.34
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,241.04,202.73
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,373.85,320.11
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,496.5,426.15
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,337.84,289.97
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,177.84,149.43
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,175.29,147.84
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,172.69,146.02
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,155.62,131.4
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,138.76,116.86
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,119.6,100.16
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,100.72,83.52
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,80.95,66.04
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,61.15,48.27
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,43.01,31.69
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,24.36,14.19
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
